Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,12.35,4.03
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,22.7,14.02
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,33.08,23.56
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,44.59,33.97
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,56.26,44.38
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,67.96,54.76
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,79.72,65.06
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,110.61,91.99
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,142.41,119.31
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,151.88,127.18
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,161.56,135.21
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,172.33,144.2
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,183.33,153.35
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,256.09,215.56
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,314.29,264.56
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,297.13,249.38
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,279.85,234.31
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,351.0,295.0
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,444.75,372.54
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,348.39,291.55
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,274.46,228.45
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,340.98,285.62
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,427.95,357.9
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,295.76,247.92
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,172.73,143.07
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,89.19,72.02
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,16.52,8.84
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,34.74,24.87
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,53.04,40.95
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,48.44,37.09
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,43.86,33.21
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,38.44,28.49
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,33.04,23.73
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,27.23,18.6
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,21.42,13.4
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,16.05,8.48
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,10.68,3.54
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.15,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,13.18,4.62
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,23.95,15.02
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,35.0,25.12
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,47.69,36.57
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,60.37,47.88
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,72.56,58.59
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,84.81,69.2
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,95.1,77.82
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,105.49,86.42
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,126.89,104.54
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,148.69,122.77
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,137.6,113.01
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,127.05,103.85
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,121.18,98.77
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,115.58,93.92
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,127.87,104.02
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,140.36,114.16
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,154.57,126.03
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,169.04,138.08
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,282.02,232.05
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,382.14,311.96
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,305.3,249.18
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,211.62,172.64
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,198.07,161.77
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,184.78,150.7
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,188.71,154.6
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,192.7,158.49
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,182.49,150.21
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,172.43,142.09
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,156.31,128.99
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,140.57,116.09
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,122.27,100.68
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,104.46,85.48
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,86.03,69.72
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,67.92,53.92
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,50.41,38.33
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,32.58,22.26
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,18.35,8.07
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,69.79,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,190.39,137.68
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,269.33,220.71
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,359.26,302.17
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,289.95,247.0
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,177.29,149.92
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,207.41,176.18
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,238.4,202.29
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,235.52,198.6
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,245.12,205.16
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,253.58,211.07
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,261.59,216.5
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,291.83,240.74
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,322.86,265.23
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,331.1,271.19
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,339.28,277.17
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,531.53,432.31
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,685.87,551.22
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,891.15,703.89
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,1045.02,809.55
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,1046.2,807.26
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,1043.8,804.32
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,1032.98,797.33
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,1018.71,788.22
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,998.57,774.24
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,975.13,758.12
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,943.32,738.56
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,918.3,723.74
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,877.32,696.0
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,834.2,666.52
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,781.77,629.38
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,728.34,590.91
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,668.83,546.3
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,609.42,500.32
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,537.01,442.82
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,467.35,385.06
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,385.22,314.79
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,309.31,246.48
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,206.92,143.76
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,98.25,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,92.68,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,238.05,173.51
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,321.01,265.15
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,414.03,350.62
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,488.77,417.18
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,567.87,484.14
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,634.21,538.72
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,695.46,585.04
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,752.92,626.1
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,809.95,665.58
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,859.25,698.84
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,906.86,730.17
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,945.98,755.2
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,982.46,778.12
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,1013.25,797.82
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,1040.84,815.25
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,1059.35,824.91
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,1074.2,832.2
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,1083.26,837.23
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,1088.57,839.93
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,1086.71,837.07
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,1081.09,831.94
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,1069.45,824.52
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,1054.18,814.85
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,1031.0,799.93
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,1004.55,782.89
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,971.39,761.21
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,935.43,737.52
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,891.46,707.94
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,845.6,676.69
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,800.7,645.76
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,746.47,607.3
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,683.09,560.05
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,620.22,511.85
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,547.33,453.82
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,477.19,395.47
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,392.02,322.62
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,313.57,252.14
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,211.57,151.03
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,101.46,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,53.65,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,152.64,110.34
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,217.26,179.72
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,291.15,247.98
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,352.56,303.88
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,422.62,365.06
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,486.17,419.56
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,552.46,474.59
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,649.39,551.21
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,747.17,624.39
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,710.27,593.47
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,648.1,542.72
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,790.02,651.11
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,923.31,745.57
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,839.37,680.46
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,728.7,594.23
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,887.68,712.39
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,1018.45,800.42
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,862.17,686.41
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,650.6,524.24
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,617.74,498.88
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,562.0,455.09
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,553.76,449.41
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,544.76,442.89
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,574.6,466.03
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,581.08,471.41
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,690.8,559.47
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,779.71,626.91
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,610.07,498.02
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,444.4,366.24
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,408.44,339.13
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,358.02,299.36
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,316.96,265.81
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,277.13,232.61
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,235.68,197.83
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,195.69,163.37
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,148.82,122.14
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,105.08,83.02
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,61.14,41.49
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.1,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.55,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,44.65,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,132.55,93.74
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,205.23,167.29
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,288.51,242.57
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,354.02,301.07
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,424.85,362.13
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,488.23,415.62
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,560.29,474.21
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,337.59,289.03
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,54.7,41.93
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,50.12,38.07
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,45.56,34.03
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,48.48,36.41
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,51.42,38.78
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,72.31,56.59
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,94.81,75.62
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,86.93,68.71
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,79.23,62.01
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,232.91,192.26
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,391.88,321.11
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,339.71,277.2
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,288.04,234.34
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,162.49,131.76
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,68.15,52.38
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,49.36,36.58
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,30.63,20.65
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,43.09,31.36
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,55.57,42.09
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,64.75,50.0
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,74.57,58.5
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,67.5,52.58
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,60.55,46.74
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,53.03,40.37
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,45.52,33.94
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,37.61,27.15
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,29.72,20.27
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,22.26,13.63
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,14.81,6.97
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,8.63,1.15
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.46,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.28,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,73.38,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,198.39,140.04
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,278.46,225.06
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,369.41,307.1
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,443.03,372.18
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,518.19,436.19
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,583.41,489.38
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,650.33,540.75
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,710.62,583.73
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,771.18,625.61
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,820.23,657.18
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,859.01,680.57
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,901.54,706.56
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,942.03,730.58
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,972.78,749.88
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,1000.6,767.21
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,1022.04,779.23
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,1040.16,789.06
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,1051.3,794.46
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,1058.84,797.66
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,1060.28,797.46
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,1058.0,795.03
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,1047.81,788.62
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,1034.02,780.03
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,1014.11,767.49
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,990.83,752.81
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,959.02,732.99
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,924.38,711.19
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,883.61,684.02
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,840.71,655.14
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,790.04,619.26
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,738.29,582.04
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,684.45,542.89
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,623.76,497.68
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,552.71,444.3
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,484.2,390.13
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,401.81,322.51
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,325.73,256.61
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,226.88,164.66
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,132.94,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,51.53,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,66.87,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,182.95,128.89
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,263.36,212.44
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,354.77,293.7
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,426.3,356.27
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,502.74,420.21
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,481.09,403.17
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,442.73,371.4
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,481.5,401.64
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,519.4,429.95
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,514.58,424.38
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,523.48,429.21
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,495.6,403.46
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,443.26,358.97
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,458.56,369.77
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,473.36,379.83
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,410.61,328.32
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,324.64,258.57
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,204.96,163.02
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,86.38,65.79
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,85.48,65.02
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,84.59,64.18
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,302.18,242.92
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,503.66,399.72
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,772.81,607.14
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,977.67,749.24
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,946.32,725.11
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,921.86,707.99
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,878.61,677.79
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,833.44,646.24
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,781.2,609.19
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,727.97,570.83
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,669.55,527.4
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,611.1,482.72
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,538.4,428.81
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,468.47,374.46
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,391.61,311.59
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,317.15,247.79
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,171.34,124.47
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,71.58,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,194.06,138.97
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,275.54,227.15
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,368.13,313.56
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,444.74,384.16
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,523.12,454.23
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,590.46,513.35
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,659.63,571.28
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,720.34,618.92
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,781.17,665.6
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,831.79,704.36
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,880.98,741.55
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,786.57,663.93
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,661.26,558.16
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,558.07,470.76
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,446.89,375.21
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,441.29,369.19
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,434.94,362.42
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,774.48,646.89
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,1064.3,867.62
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,725.29,604.02
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,309.49,255.17
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,483.54,403.8
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,654.12,544.14
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,506.43,422.66
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,364.24,303.42
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,387.14,323.95
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,388.99,327.12
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,283.6,238.51
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,185.32,154.27
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,227.76,192.34
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,252.57,215.14
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,224.85,191.5
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,197.78,168.19
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,168.77,143.33
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,140.4,118.43
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,108.98,90.09
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,78.47,62.23
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,46.85,32.7
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,13.33,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,76.31,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,205.11,149.09
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,287.28,238.65
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,380.46,324.77
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,455.58,393.25
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,531.73,460.17
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,600.05,517.54
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,670.14,573.14
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,729.88,617.6
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,789.47,660.69
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,840.5,695.48
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,890.06,728.23
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,932.3,755.19
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,962.17,772.76
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,993.42,792.07
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,1021.69,808.96
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,1041.67,819.03
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,1058.17,826.74
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,1068.13,831.51
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,1074.47,833.98
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,1074.12,830.58
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,1070.09,824.94
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,1058.8,816.11
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,1043.96,805.14
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,1020.81,789.6
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,994.49,772.11
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,972.29,758.36
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,936.63,735.24
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,893.93,707.15
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,849.1,677.27
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,796.95,642.17
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,743.73,605.58
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,680.01,559.6
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,616.85,512.32
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,544.6,454.38
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,479.56,399.87
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,395.38,328.03
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,318.1,259.26
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,174.85,134.49
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.3,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,35.64,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,109.81,78.27
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,150.31,123.34
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,204.58,173.49
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,252.13,216.29
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,302.22,259.84
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,347.96,298.74
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,395.9,338.26
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,522.74,441.27
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,653.94,541.91
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,755.65,615.43
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,857.22,686.32
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,764.11,615.14
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,623.32,506.14
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,823.93,656.36
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,996.45,771.1
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,842.81,660.56
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,644.87,512.28
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,619.31,493.91
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,570.02,456.4
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,552.45,442.54
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,534.2,427.88
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,436.78,351.68
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,319.37,258.22
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,406.09,329.53
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,469.34,380.3
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,525.75,425.23
