Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,89.45,30.21
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,192.37,144.93
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,268.54,213.86
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,355.4,289.29
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,239.92,198.53
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,61.79,47.24
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,78.59,61.51
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,95.51,75.48
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,122.62,97.68
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,150.35,119.98
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,175.81,140.47
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,201.94,161.3
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,597.68,483.14
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,943.65,735.11
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,976.45,756.63
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,1006.3,778.28
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,1028.02,792.78
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,1046.2,804.93
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,1058.84,814.23
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,1067.84,821.21
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,1069.59,822.35
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,1067.61,821.03
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,1058.73,816.0
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,1046.23,808.56
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,1025.81,795.6
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,1013.36,788.42
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,982.36,767.21
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,948.43,743.95
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,905.78,714.26
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,861.09,682.9
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,809.69,646.5
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,757.08,608.82
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,696.65,563.54
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,633.5,514.79
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,564.87,460.26
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,498.44,406.15
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,419.2,340.46
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,345.63,277.85
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,262.0,206.2
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,188.3,141.22
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,88.07,45.19
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,105.39,42.67
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,232.01,177.63
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,307.39,248.14
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,397.2,327.73
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,471.52,392.7
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,550.16,458.71
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,617.87,514.84
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,687.02,570.19
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,747.63,615.95
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,800.53,655.13
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,853.37,693.19
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,904.62,729.49
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,947.29,757.56
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,987.28,783.35
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,1021.15,806.0
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,1051.84,826.34
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,1074.95,840.05
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1094.36,851.23
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1107.06,858.68
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,1115.89,863.58
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,1118.33,862.97
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,1116.81,859.85
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,1107.61,852.88
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,1094.53,843.46
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,1074.09,829.58
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1050.04,813.37
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,1020.16,792.36
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,987.11,769.22
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,946.72,741.34
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,903.79,711.58
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,853.41,675.81
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,808.77,644.75
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,749.29,601.38
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,689.33,557.13
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,620.26,504.71
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,552.6,451.12
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,473.56,386.7
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,398.93,323.42
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,314.71,251.22
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,237.1,181.78
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,132.93,76.99
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,35.39,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,108.53,50.56
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,235.42,185.04
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,314.49,261.18
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,403.13,343.15
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,478.72,412.16
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,558.95,482.68
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,626.48,539.67
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,689.45,590.27
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,749.78,635.57
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,809.71,679.42
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,861.66,716.12
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,911.85,750.8
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,954.45,779.56
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,994.35,806.02
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,1028.48,827.62
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,1059.3,846.68
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,1081.35,859.79
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1099.58,870.29
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1112.59,877.93
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,1121.66,882.92
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,1123.15,882.09
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,1120.63,878.7
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,1111.88,872.35
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1099.19,863.47
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,1079.17,849.62
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,1055.5,833.37
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,1026.28,813.29
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,993.78,790.94
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,952.81,762.84
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,909.34,732.75
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,860.33,698.92
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,809.56,663.32
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,757.39,624.9
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,697.36,579.8
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,628.89,526.1
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,561.63,471.46
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,484.93,406.33
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,412.09,342.13
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,325.18,265.47
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,247.05,193.62
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,151.03,94.15
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,54.25,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,110.52,56.29
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,243.26,189.81
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,321.56,262.95
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,408.99,340.76
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,482.18,403.74
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,559.29,466.82
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,627.49,520.97
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,696.96,573.55
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,751.12,610.57
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,810.49,650.57
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,862.8,685.73
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,913.39,719.18
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,957.33,747.58
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,998.65,773.98
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,1032.72,795.45
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1063.51,814.71
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1083.86,826.24
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1100.17,835.3
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1113.63,842.76
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,1123.18,847.79
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,1126.86,848.4
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,1126.53,846.65
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,1118.3,840.01
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1106.12,831.04
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,1087.35,818.78
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,1064.81,804.26
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,1034.96,785.04
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,1001.81,763.74
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,957.4,734.81
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,910.87,704.34
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,868.37,676.34
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,815.42,640.59
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,755.8,599.12
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,695.61,556.54
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,626.79,505.71
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,559.25,453.62
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,482.13,392.32
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,408.92,331.39
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,325.7,261.05
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,248.45,192.47
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,150.46,96.66
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,53.67,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,103.79,56.57
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,224.11,175.81
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,299.91,246.7
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,385.51,323.68
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,456.63,385.83
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,528.77,446.21
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,595.97,501.39
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,664.74,555.98
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,723.47,599.59
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,781.69,642.44
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,761.15,624.49
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,722.76,593.34
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,720.93,588.71
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,720.89,584.96
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,732.93,591.04
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,741.79,594.63
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,787.16,627.57
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,831.6,659.11
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,831.75,657.82
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,829.21,654.93
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,830.67,655.69
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,829.8,654.83
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,845.54,667.33
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,858.11,677.47
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,960.19,751.88
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,1024.01,796.72
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,994.47,776.16
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,972.16,761.55
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,926.3,730.16
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,878.55,697.34
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,828.23,663.02
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,776.46,627.14
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,716.65,583.74
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,660.9,542.0
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,592.3,488.66
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,525.51,435.08
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,448.29,370.75
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,375.81,308.33
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,291.46,235.98
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,216.45,169.19
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,128.05,84.77
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,37.39,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,40.12,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,132.32,77.0
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,231.56,182.24
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,307.63,254.58
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,390.4,331.19
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,464.34,397.99
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,542.7,466.21
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,610.82,524.18
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,680.42,581.54
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,742.97,629.78
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,805.47,677.01
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,850.28,708.95
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,900.64,744.78
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,946.06,776.29
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,989.12,805.65
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,1023.38,829.46
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,1054.43,850.82
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,1078.13,867.02
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1098.13,880.61
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1111.69,889.01
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,1121.32,894.69
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,1124.23,894.27
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,1123.1,891.15
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,1115.0,884.57
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,1102.94,875.36
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,1083.7,861.17
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1060.71,844.47
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1031.37,823.3
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,998.72,799.83
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,955.49,768.63
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,910.02,735.75
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,860.71,700.6
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,817.03,669.42
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,758.67,625.65
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,699.55,580.81
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,631.6,526.78
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,564.75,472.24
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,489.48,408.5
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,417.63,345.41
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,332.75,270.86
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,256.04,200.86
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,166.69,113.73
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,70.08,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,33.54,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,123.94,76.03
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,219.72,173.87
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,296.0,244.66
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,382.14,321.79
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,458.41,388.48
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,537.25,454.73
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,604.65,510.16
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,673.5,564.91
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,735.79,610.42
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,798.06,654.38
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,850.74,691.61
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,893.16,720.85
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,936.87,749.86
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,978.15,776.79
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,1011.41,798.46
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,1041.52,817.89
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,1064.13,830.46
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1083.04,840.51
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,1095.83,848.77
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,1104.78,854.59
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,1109.1,855.73
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,1109.5,854.37
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,1100.44,847.43
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,1087.53,838.08
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,1068.97,823.89
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,1046.7,807.35
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,1017.36,786.74
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,984.81,764.03
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,944.61,734.55
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,901.88,703.6
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,852.37,669.6
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,808.51,639.39
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,749.86,597.88
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,690.58,555.27
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,622.92,504.97
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,556.44,453.4
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,479.99,392.08
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,407.41,331.32
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,326.49,261.89
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,251.48,194.97
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,158.57,108.45
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,62.7,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,73.46,45.27
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,147.99,116.75
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,197.85,163.42
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,252.31,213.0
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,300.31,255.85
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,350.03,298.79
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,444.58,379.57
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,557.7,473.37
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,570.89,481.87
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,584.66,490.33
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,641.71,535.75
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,700.12,581.36
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,854.05,698.52
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,990.69,797.26
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,1025.54,819.53
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,1057.1,839.9
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,1079.22,853.84
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1097.42,865.11
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1111.57,874.58
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,1121.78,881.44
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,1125.05,883.96
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,1124.26,883.83
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1116.04,877.88
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1103.82,869.31
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,1085.83,855.53
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,1063.98,839.21
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,1034.83,819.05
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,1002.29,796.52
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,964.25,770.28
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,923.22,741.73
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,874.24,707.63
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,823.26,671.67
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,766.37,629.66
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,708.44,586.27
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,642.32,535.18
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,577.03,481.8
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,507.27,422.08
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,436.04,359.68
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,352.87,286.36
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,277.27,217.01
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,183.84,128.59
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,90.07,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,15.36,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,126.87,82.57
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,249.62,195.64
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,324.18,265.09
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,407.04,339.15
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,478.43,401.1
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,553.54,463.1
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,614.46,512.14
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,680.79,562.84
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,739.19,604.35
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,796.91,644.67
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,848.5,680.27
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,898.29,714.09
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,940.05,741.74
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,979.05,767.27
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,1012.58,788.37
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,1042.82,807.13
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,1062.37,818.48
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,1077.82,827.17
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,1091.25,835.78
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,1100.8,841.91
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,1103.62,841.99
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,1102.48,839.6
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,1093.9,833.52
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1081.43,825.03
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,1062.94,812.61
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1040.74,797.83
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,1011.28,777.69
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,978.57,755.42
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,938.05,728.12
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,895.07,698.99
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,846.45,665.49
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,796.08,630.5
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,746.06,594.42
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,687.99,551.91
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,621.95,502.53
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,556.91,451.69
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,483.57,392.45
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,413.5,333.52
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,331.63,264.2
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,257.55,198.68
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,171.14,119.47
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,89.77,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,58.82,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,150.4,99.83
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,238.85,186.1
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,313.85,255.1
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,397.43,329.3
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,468.79,390.61
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,544.02,452.35
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,610.07,504.97
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,677.35,556.63
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,730.41,594.09
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,788.61,634.67
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,840.22,669.0
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,890.16,701.46
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,932.81,728.51
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,972.83,753.42
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,1006.41,773.25
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,1036.79,790.77
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,1060.45,802.14
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1080.43,811.04
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,1093.91,819.29
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,1103.51,825.19
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,1105.59,824.76
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,1103.69,821.98
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,1095.12,816.14
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,1082.65,807.97
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,1063.38,794.46
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,1040.48,778.75
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,1012.05,760.96
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,980.34,741.01
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,940.16,713.87
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,897.46,684.96
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,848.66,652.51
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,798.06,618.46
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,745.7,581.89
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,685.71,539.3
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,619.49,492.89
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,554.28,444.84
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,477.84,385.14
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,405.44,325.98
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,326.21,258.75
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,252.56,193.82
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,163.42,114.29
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,83.14,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,29.11,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,128.54,85.85
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,247.8,190.83
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,323.6,259.97
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,407.77,334.05
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,479.53,395.05
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,555.02,456.14
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,621.49,508.24
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,689.05,559.1
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,742.78,594.9
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,801.62,633.62
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,853.84,669.1
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,904.25,702.87
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,947.36,729.72
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,987.8,754.44
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,1021.43,773.76
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,1051.76,790.63
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,1071.35,800.16
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1086.95,807.09
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1099.97,814.32
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,1109.07,819.23
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,1110.21,819.44
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,1107.37,817.28
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,1098.3,810.9
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1085.34,802.18
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,1065.3,787.78
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,1041.69,771.25
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,1011.38,752.74
