Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,16.46,8.17
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,9.86,2.44
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.28,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.71,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.43,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.82,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.05,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.28,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,4.92,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,6.57,0.01
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,8.64,1.78
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,10.71,3.53
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,30.99,20.78
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,51.38,37.86
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,67.68,51.16
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,84.56,64.71
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,134.26,105.26
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,185.95,146.6
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,218.87,172.16
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,252.53,197.92
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,248.25,193.91
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,243.89,190.01
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,267.37,207.57
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,291.14,224.98
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,359.49,276.22
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,407.7,311.0
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,510.92,385.31
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,592.14,440.68
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,831.16,608.38
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,1021.86,727.13
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,855.02,616.64
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,674.71,493.03
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,610.19,451.6
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,528.65,395.91
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,537.73,406.12
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,560.44,424.61
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,659.92,501.37
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,732.81,557.36
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,674.77,518.16
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,616.92,478.89
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,552.09,432.6
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,489.03,385.96
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,420.0,332.7
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,351.09,277.52
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,278.06,218.0
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,212.81,162.94
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,141.57,102.78
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,82.22,48.54
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,27.47,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,31.47,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,93.59,50.95
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,163.91,119.57
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,249.49,194.57
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,160.61,129.34
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,20.6,12.13
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,29.3,19.6
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,38.03,26.97
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,70.49,54.51
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,105.11,83.54
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,116.59,92.89
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,128.15,102.26
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,82.24,63.65
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,39.81,27.92
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,81.32,62.6
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,125.26,98.96
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,296.89,241.9
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,489.27,397.21
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,418.97,339.54
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,367.21,296.51
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,246.65,198.93
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,122.4,96.33
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,152.61,121.46
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,183.34,146.89
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,132.22,104.67
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,82.75,63.56
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,132.15,104.8
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,183.32,147.27
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,175.38,141.1
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,167.53,135.02
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,130.76,104.55
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,94.95,74.66
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,83.55,65.36
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,72.32,56.13
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,64.35,49.51
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,56.39,42.86
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,50.12,37.69
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,43.86,32.47
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,37.19,26.82
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,30.54,21.09
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,23.91,15.27
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,17.29,9.39
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,11.51,4.16
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,5.74,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,2.99,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,44.21,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,127.18,74.49
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,198.36,148.15
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,282.18,225.3
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,355.22,293.87
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,434.71,366.22
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,507.36,430.23
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,579.61,491.78
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,645.31,546.12
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,711.47,598.88
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,771.87,643.41
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,831.76,686.68
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,883.98,722.87
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,934.0,756.77
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,977.2,785.34
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,1017.52,811.49
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,1051.93,833.09
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,1082.7,851.96
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,1106.37,865.71
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,1125.68,876.43
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,1138.61,884.05
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,1147.33,888.89
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,1150.68,888.88
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,1149.74,886.12
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,1141.45,879.76
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1128.92,870.7
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,1110.14,857.5
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,1087.31,841.69
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,1057.23,820.96
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,1023.53,797.8
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,984.31,771.18
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,941.91,742.21
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,893.06,707.72
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,841.88,671.37
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,784.55,630.43
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,725.84,587.95
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,660.67,538.13
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,595.67,486.7
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,523.6,427.05
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,453.71,367.13
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,378.56,302.31
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,306.17,237.47
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,221.74,162.52
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,149.98,92.89
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,52.13,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,43.99,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,127.54,76.87
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,197.34,145.86
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,280.24,220.36
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,353.1,286.9
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,432.35,356.71
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,501.98,415.66
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,574.18,474.08
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,639.5,525.66
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,699.94,571.83
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,758.09,611.6
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,815.2,649.28
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,865.89,682.39
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,914.46,713.39
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,956.65,739.41
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,995.88,763.07
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,1029.5,784.1
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,1059.65,802.75
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,1081.67,814.4
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,1099.79,823.54
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,1112.36,831.18
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,1120.85,836.35
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,1121.66,837.2
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1118.35,835.57
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,1109.36,829.94
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,1096.34,821.86
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,1075.85,809.43
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,1051.61,794.62
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,1021.3,775.74
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,987.65,754.56
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,944.69,726.81
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,899.4,697.22
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,850.35,665.85
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,806.5,637.69
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,748.15,598.44
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,689.05,556.99
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,623.32,506.89
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,558.33,455.78
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,486.23,397.26
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,417.02,338.98
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,341.05,273.83
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,270.31,211.02
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,190.2,140.56
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,123.57,78.41
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,41.95,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,39.41,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,116.97,74.09
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,183.8,137.86
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,264.78,209.9
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,335.78,273.9
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,413.71,341.75
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,481.14,399.01
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,553.36,457.91
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,618.62,508.79
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,684.7,558.25
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,743.39,599.53
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,801.22,638.17
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,845.33,665.17
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,894.59,695.09
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,936.72,719.14
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,976.12,740.68
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,1009.19,759.56
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,1038.95,776.06
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,1062.15,786.66
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,1081.67,794.8
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,1094.37,801.1
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,1103.12,805.1
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,1105.75,803.94
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,1104.36,800.51
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,1095.41,795.2
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,1082.52,787.7
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,1063.16,775.91
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,1040.06,761.88
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,1010.04,743.95
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,976.72,723.93
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,937.5,701.6
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,895.53,677.0
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,846.8,645.98
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,796.16,613.24
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,745.16,580.2
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,686.41,540.07
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,621.23,491.97
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,556.79,442.9
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,484.97,386.79
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,416.09,330.81
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,340.83,268.81
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,270.64,208.37
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,190.42,139.36
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,123.69,78.84
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,42.06,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,37.73,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,111.74,71.54
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,175.88,130.97
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,253.15,199.31
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,322.32,261.11
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,398.5,326.97
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,465.19,382.54
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,534.86,438.2
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,597.16,487.41
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,662.69,537.46
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,719.96,579.6
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,776.45,618.93
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,827.36,653.31
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,876.57,685.98
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,918.03,712.75
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,956.82,737.44
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,990.1,759.19
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,1008.49,770.68
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,1030.41,783.74
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,1048.77,794.4
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,1061.37,802.36
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,1070.24,808.0
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,1071.29,807.44
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,1068.54,804.55
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,1059.91,798.51
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,1047.56,790.17
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,1039.16,785.17
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,1014.39,769.13
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,984.72,749.45
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,951.93,727.68
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,911.22,700.77
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,868.12,672.01
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,818.95,639.58
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,768.18,605.55
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,709.37,563.85
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,653.45,521.82
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,588.76,472.43
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,525.33,422.69
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,454.81,366.03
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,387.8,310.44
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,312.42,247.23
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,244.09,188.14
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,168.39,123.33
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,104.9,67.5
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,42.54,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,32.45,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,94.81,61.74
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,156.23,115.76
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,234.41,183.24
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,155.57,124.68
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,33.87,23.36
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,40.52,28.9
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,47.19,34.32
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,68.14,51.69
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,90.11,69.66
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,99.71,77.05
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,109.36,84.4
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,262.53,210.0
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,435.57,347.07
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,399.36,316.29
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,377.06,296.65
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,418.4,327.96
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,460.6,359.33
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,507.31,393.35
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,534.33,412.4
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,564.09,434.46
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,593.53,456.09
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,580.73,444.74
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,567.17,433.1
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,616.54,470.72
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,684.62,520.55
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,652.88,496.76
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,601.07,459.34
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,792.91,605.32
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,931.26,703.47
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,888.39,673.62
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,843.6,643.6
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,799.47,613.85
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,748.91,579.24
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,691.49,538.4
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,633.84,496.1
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,569.65,448.87
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,506.95,401.33
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,437.81,346.65
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,372.1,293.07
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,298.27,232.7
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,229.19,174.48
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,157.17,113.7
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,97.86,62.76
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,40.33,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,32.33,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,75.36,50.06
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,137.01,101.58
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,206.86,160.19
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,147.09,116.23
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,58.43,43.73
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,63.34,47.74
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,68.33,51.65
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,78.69,59.93
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,89.11,68.15
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,119.32,92.36
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,150.14,116.66
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,173.95,135.15
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,198.27,153.85
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,245.47,190.47
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,312.59,241.64
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,366.74,282.83
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,422.22,324.48
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,498.36,380.53
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,555.7,421.93
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,609.81,462.1
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,684.84,516.29
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,698.95,526.43
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,711.68,536.03
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,730.62,550.75
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,747.4,563.95
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,657.32,498.2
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,549.69,419.13
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,529.45,405.39
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,508.69,390.81
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,681.72,524.65
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,810.06,621.59
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,760.24,585.99
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,709.53,550.25
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,651.3,508.23
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,588.27,461.88
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,525.05,414.47
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,464.06,367.56
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,396.42,314.27
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,333.08,262.98
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,263.35,205.94
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,201.17,153.91
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,131.04,95.37
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,77.18,50.29
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,32.97,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,41.94,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,99.37,65.76
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,161.18,117.79
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,241.19,185.59
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,309.13,244.64
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,384.26,308.36
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,391.74,316.08
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,391.11,315.28
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,470.17,378.31
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,557.05,445.82
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,597.21,474.88
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,634.49,501.21
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,761.07,597.36
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,875.56,678.83
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,920.62,709.78
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,963.46,739.44
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,996.03,761.56
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,1025.33,781.5
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,1049.96,798.63
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,1071.01,813.44
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,1082.91,821.44
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,1090.86,826.92
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,1094.2,829.43
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,1093.51,829.35
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,1084.28,822.93
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,1071.1,813.98
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,1052.35,801.66
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,1029.8,786.82
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,862.47,668.67
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,659.99,514.07
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,798.8,624.5
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,879.24,684.71
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,831.33,651.9
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,788.37,622.98
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,732.84,583.3
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,676.13,541.04
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,611.87,491.43
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,548.22,440.96
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,480.77,386.06
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,415.25,330.92
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,340.15,266.97
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,272.2,207.29
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,195.95,141.06
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,131.37,84.21
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,52.34,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,53.31,8.66
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,131.45,88.04
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,196.18,145.88
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,272.6,213.48
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,341.75,275.12
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,415.88,339.14
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,481.88,394.71
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,549.99,450.17
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,613.29,499.94
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,677.17,548.49
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,732.39,588.32
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,786.16,625.01
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,835.7,657.93
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,883.29,689.04
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,912.77,707.15
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,947.73,729.24
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,978.99,748.61
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,1007.06,765.73
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,1026.17,776.76
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,1041.48,785.34
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,1052.77,790.87
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,1060.33,794.04
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,1056.7,790.85
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,1063.42,794.83
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,1053.0,788.04
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,1038.88,779.02
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,1014.67,762.22
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,987.27,743.38
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,956.33,723.63
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,922.5,701.81
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,885.72,677.8
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,846.15,651.65
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,796.57,617.55
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,749.42,584.94
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,689.0,541.25
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,629.11,496.55
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,565.77,448.62
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,503.84,400.52
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,433.1,344.23
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,366.44,289.68
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,290.46,226.96
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,226.22,172.28
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,154.99,112.25
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,96.52,63.3
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,40.89,2.47
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
