Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,213.37,167.34
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,357.64,282.56
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,491.56,386.48
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,558.2,436.6
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,613.58,477.91
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,779.18,604.91
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,921.61,706.76
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,950.87,723.41
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,976.92,738.09
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,998.13,749.58
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,1015.89,758.65
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,1026.18,764.19
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1032.73,767.31
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,1033.52,765.1
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,1030.5,760.5
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1020.27,752.79
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,1006.33,742.78
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,986.77,729.57
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,963.66,714.11
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,933.54,694.05
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,900.34,672.13
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,866.88,650.1
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,822.05,620.14
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,773.47,587.39
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,723.28,552.43
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,668.57,512.97
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,613.08,472.02
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,552.63,426.7
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,491.81,379.85
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,426.26,328.12
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,363.31,276.86
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,295.91,221.49
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,234.07,169.42
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,167.89,114.85
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,112.29,70.3
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,53.7,29.56
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.57,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,16.12,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,59.0,28.96
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,110.82,68.25
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,176.92,123.54
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,240.99,181.61
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,312.0,246.17
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,378.48,306.66
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,448.58,368.61
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,515.42,426.28
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,581.3,481.52
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,642.39,531.06
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,703.06,578.75
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,758.18,620.17
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,811.78,658.02
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,860.11,691.29
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,905.94,722.25
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,945.11,748.19
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,981.03,771.56
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1011.53,791.84
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1038.37,809.45
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1058.1,820.74
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1073.8,829.26
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1084.36,835.53
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1090.78,839.04
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1090.51,836.79
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1086.06,831.83
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1076.01,824.44
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1061.87,814.38
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1040.73,798.42
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1015.7,779.94
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,984.74,758.61
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,950.31,734.89
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,909.04,706.32
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,865.08,675.74
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,816.22,641.18
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,765.23,604.87
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,709.35,563.1
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,652.19,518.82
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,592.25,471.67
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,528.79,420.83
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,460.71,364.87
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,394.64,308.77
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,323.95,247.92
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,257.97,189.7
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,187.0,128.42
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,126.24,77.49
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,65.62,33.09
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,22.8,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,17.37,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,61.89,31.57
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,114.05,70.72
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,180.01,125.03
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,242.63,180.17
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,312.07,240.78
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,377.43,297.89
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,445.7,355.7
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,509.02,407.94
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,573.2,459.11
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,633.56,505.22
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,693.6,549.53
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,741.35,583.6
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,791.82,616.98
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,839.07,647.02
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,884.0,674.91
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,921.31,697.15
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,955.39,716.97
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,984.5,733.27
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1010.15,747.18
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1028.45,756.82
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1042.87,764.06
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1051.86,769.97
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1056.94,773.55
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1054.66,771.62
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,1048.47,767.35
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1036.46,760.9
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1020.68,752.08
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,998.0,738.76
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,971.94,723.2
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,940.61,703.66
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,906.2,681.95
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,875.01,662.63
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,831.75,634.69
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,782.25,601.79
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,731.09,566.46
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,674.52,525.45
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,617.43,482.97
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,555.54,436.03
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,494.96,388.64
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,428.41,335.29
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,364.61,282.43
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,296.82,225.51
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,234.52,172.01
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,169.32,117.08
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,113.89,71.78
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,59.2,31.88
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,19.62,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,18.91,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,51.14,30.28
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,97.06,65.39
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,153.78,111.44
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,165.91,128.13
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,162.94,129.85
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,233.96,188.0
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,312.37,251.97
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,333.52,268.88
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,338.07,271.44
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,420.26,335.84
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,500.9,397.29
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,525.17,413.28
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,545.4,425.98
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,696.23,539.75
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,850.83,648.82
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,888.84,670.42
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,924.13,690.79
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,953.13,707.13
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,978.96,721.28
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,997.71,731.28
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1012.86,739.05
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,973.7,713.3
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,915.45,671.28
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,977.09,716.33
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,1020.65,744.12
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,1009.4,737.62
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,994.57,729.36
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,972.89,717.05
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,947.92,702.49
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,859.94,643.56
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,763.27,574.75
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,694.44,526.31
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,616.77,470.64
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,648.53,498.05
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,660.58,510.18
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,557.1,432.7
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,459.38,358.54
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,397.12,311.39
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,338.93,266.35
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,292.39,229.24
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,247.93,193.1
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,202.54,156.15
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,159.48,120.35
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,116.49,84.79
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,78.08,53.35
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,41.8,25.39
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,15.93,0.0
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,19.77,1.09
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,51.22,31.17
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,93.08,63.06
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,149.67,109.11
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,130.41,100.62
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,90.77,71.71
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,65.65,50.32
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,41.38,29.59
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,79.57,61.56
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,118.81,93.84
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,115.23,90.53
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,111.72,87.34
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,179.73,142.81
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,250.31,199.24
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,405.85,324.46
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,545.5,433.78
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,745.9,591.07
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,932.81,728.74
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,962.03,746.95
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,988.03,763.54
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1001.17,769.87
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1024.41,783.33
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1034.46,787.54
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1040.72,789.3
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1042.2,788.31
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,1039.79,784.84
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1028.66,777.15
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1013.76,767.06
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,994.11,754.25
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,970.78,738.98
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,940.43,718.54
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,906.91,695.9
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,868.4,669.71
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,827.07,641.42
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,778.73,607.61
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,734.07,575.64
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,679.8,535.09
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,624.36,492.73
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,562.39,444.69
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,500.9,395.7
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,435.53,342.37
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,371.62,288.5
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,303.7,230.46
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,240.75,175.51
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,174.53,118.91
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,117.26,71.66
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,60.96,31.36
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,21.43,2.05
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,19.05,2.41
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,64.81,35.02
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,114.96,72.42
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,177.95,124.43
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,238.7,178.29
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,305.85,237.45
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,370.28,294.09
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,438.46,352.14
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,500.41,402.92
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,563.3,452.54
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,622.5,497.73
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,681.46,541.05
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,735.04,579.04
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,780.64,609.16
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,826.46,637.79
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,869.96,664.08
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,907.03,686.25
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,941.06,706.1
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,969.02,721.19
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,993.55,733.86
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1012.19,743.17
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1027.06,750.1
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1035.66,753.89
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1040.42,755.35
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1037.9,751.55
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,1031.54,745.55
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1020.41,738.15
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1005.56,728.55
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,982.86,713.42
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,956.8,696.28
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,926.06,678.12
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,892.28,657.86
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,861.52,639.44
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,818.88,612.77
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,770.04,581.57
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,719.53,547.52
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,663.82,508.93
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,607.49,468.51
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,546.23,423.23
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,486.01,377.11
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,420.89,325.64
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,358.49,274.55
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,291.79,219.08
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,230.42,166.87
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,165.82,113.17
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,111.05,69.21
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,56.96,30.44
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,20.54,3.19
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.2
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,13.18
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,21.1
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,29.9
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.2,38.53
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,71.57,54.54
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,91.17,70.46
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,96.68,74.56
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,102.22,78.66
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,152.09,118.9
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,203.67,159.85
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,222.84,174.22
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,242.23,188.67
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,215.89,167.17
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,189.26,145.59
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,175.0,133.95
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,160.77,122.37
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,170.25,129.69
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,179.78,137.0
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,175.59,133.37
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,171.35,129.77
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,132.2,99.12
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,93.4,68.56
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,109.85,81.4
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,126.35,94.17
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,146.95,110.33
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,167.58,126.47
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,120.57,89.66
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,74.41,53.32
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,105.98,78.29
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,137.83,103.34
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,110.9,82.36
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,84.34,61.57
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,140.01,106.0
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,196.47,150.82
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,145.6,111.05
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,96.16,71.98
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,121.16,92.52
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,146.08,112.98
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,127.25,98.16
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,108.97,83.71
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,90.69,69.18
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,72.59,54.52
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,55.24,40.15
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,38.06,25.69
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,23.97,13.57
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.88,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.12,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.33,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,10.68,3.06
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,18.53,9.84
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,26.4,16.62
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,35.53,24.32
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,44.69,31.91
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,43.44,30.78
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,42.21,29.63
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,38.49,26.36
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,34.78,23.13
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,41.04,28.18
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,47.32,33.21
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,74.1,54.89
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,101.37,76.74
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,133.13,102.09
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,165.45,127.67
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,181.07,139.59
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,196.86,151.58
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,202.08,155.21
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,207.29,158.85
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,222.32,170.11
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,237.38,181.33
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,258.38,197.43
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,279.44,213.52
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,338.02,257.8
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,381.73,290.29
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,458.44,348.21
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,550.81,416.17
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,493.62,373.04
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,453.6,342.69
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,496.62,375.68
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,521.09,394.72
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,515.84,391.9
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,508.21,387.35
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,482.16,369.52
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,454.87,350.54
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,463.67,358.54
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,453.86,351.98
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,390.75,303.75
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,332.15,258.5
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,289.54,224.61
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,247.65,190.52
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,249.06,186.97
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,227.15,161.23
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,164.66,108.95
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,110.52,65.67
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,58.26,29.81
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,21.54,5.44
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,20.23,6.38
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,66.71,36.24
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,115.95,71.97
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,177.39,121.57
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,238.11,173.8
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,306.68,232.96
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,371.05,288.21
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,438.04,344.03
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,502.76,396.46
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,569.59,448.83
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,629.56,494.39
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,685.11,535.24
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,739.2,573.66
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,791.97,608.23
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,838.23,638.9
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,881.99,667.71
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,920.38,691.18
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,955.67,712.29
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,984.42,729.98
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1009.58,745.23
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1028.67,755.63
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1043.84,763.53
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1052.57,768.5
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1057.26,771.02
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1056.44,768.94
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1051.58,764.42
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1040.26,756.72
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1025.0,746.62
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1003.92,733.2
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,979.08,717.43
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,948.9,698.18
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,915.35,676.71
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,874.21,650.05
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,830.49,621.51
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,782.92,591.02
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,733.3,558.12
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,678.43,518.31
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,622.32,476.63
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,563.41,432.24
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,501.51,384.28
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,435.52,331.82
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,371.56,279.23
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,303.52,223.17
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,239.11,168.69
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,172.58,113.33
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,115.39,67.82
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,59.92,30.02
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,21.12,7.63
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.82,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.64,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.28,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.93,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.16,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.41,0.72
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,62.64,47.93
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,119.45,95.62
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,69.36,53.07
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,20.68,11.83
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,114.23,90.14
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,212.4,170.41
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,114.35,89.48
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,19.09,10.24
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,18.69,9.89
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,19.13,10.18
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,19.98,10.82
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,153.58,119.86
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,293.6,230.81
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,224.37,175.46
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,156.14,120.79
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,199.65,155.54
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,243.67,190.29
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,228.34,178.15
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,213.0,166.07
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,348.66,273.46
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,474.63,370.59
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,447.73,349.88
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,420.93,329.59
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,431.77,339.57
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,441.33,348.52
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,365.22,289.12
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,291.91,231.23
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,290.55,231.39
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,288.44,230.82
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,399.82,324.04
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,480.55,390.41
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,307.81,250.79
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,147.33,118.41
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,129.22,103.79
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,111.6,89.33
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,92.71,73.73
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,74.08,58.07
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,57.19,43.58
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,40.48,28.97
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,25.62,15.79
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,10.7,1.6
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.55,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,26.03,11.13
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,73.35,39.24
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,126.14,78.56
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,190.06,132.11
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,253.71,189.05
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,321.94,249.81
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,386.83,306.91
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,454.49,364.28
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,517.96,415.45
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,579.72,463.01
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,638.39,507.8
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,696.37,550.37
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,749.46,588.04
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,800.73,621.47
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,846.53,651.14
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,889.75,678.67
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,927.59,702.22
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,962.2,723.43
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,990.64,741.8
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1015.4,757.79
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1034.51,768.64
