Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1049.65,776.97
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1058.3,782.25
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1062.87,785.04
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1061.41,784.47
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1055.86,781.4
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1043.83,773.82
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1027.83,763.77
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1006.54,748.88
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,981.5,731.64
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,950.09,712.61
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,915.31,691.23
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,873.05,663.56
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,828.43,634.04
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,779.96,601.26
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,729.48,565.78
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,674.83,525.45
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,622.17,485.47
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,560.16,437.83
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,498.42,388.93
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,432.37,334.55
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,368.31,280.27
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,300.56,222.86
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,236.15,167.27
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,170.53,112.11
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,113.58,66.57
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,58.84,29.67
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,20.18,8.43
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,26.89,12.21
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,73.32,39.23
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,125.29,77.28
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,188.29,129.12
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,250.21,183.26
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,319.07,243.01
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,383.55,298.28
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,450.88,353.89
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,513.88,403.37
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,577.77,451.28
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,633.84,492.87
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,691.86,534.21
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,745.28,570.73
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,797.03,603.45
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,842.81,631.29
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,886.03,656.93
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,923.83,679.08
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,958.46,698.97
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,986.99,716.75
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1011.91,732.31
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1030.72,744.67
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1045.62,754.7
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1054.6,760.56
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1059.54,764.05
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1058.01,762.67
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1052.42,758.88
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1040.88,751.88
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1025.38,742.52
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1003.66,729.75
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,978.22,714.62
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,947.43,695.54
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,913.31,674.24
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,873.4,648.96
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,830.66,621.58
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,781.89,590.62
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,731.08,556.79
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,675.94,517.2
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,622.79,477.85
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,560.81,431.02
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,499.03,382.88
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,433.12,329.59
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,369.09,276.24
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,301.43,220.37
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,237.04,165.91
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,171.28,111.23
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,114.04,66.02
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,59.05,29.59
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.66,9.11
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,28.16,13.72
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,74.11,40.72
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,125.21,78.05
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,187.22,128.8
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,248.17,181.99
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,315.15,240.23
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,379.54,295.79
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,445.78,351.18
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,508.48,402.15
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,572.16,452.11
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,630.89,496.59
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,684.96,536.34
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,737.21,572.48
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,787.79,605.08
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,833.19,633.56
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,876.12,659.78
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,912.87,679.97
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,946.49,697.62
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,974.99,714.7
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,999.94,729.37
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1017.88,738.02
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1031.98,744.21
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1040.74,748.53
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1045.54,750.45
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1043.46,746.65
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1037.4,740.52
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1025.97,732.64
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1010.67,722.48
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,989.23,709.07
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,964.14,693.46
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,932.86,673.45
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,898.34,651.39
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,858.65,626.37
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,816.23,599.43
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,767.9,568.29
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,717.64,534.23
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,663.0,495.76
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,610.43,457.64
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,549.29,412.92
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,488.47,366.93
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,423.59,316.52
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,360.58,265.75
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,292.71,210.82
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,230.35,158.96
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,166.41,106.66
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,110.81,63.5
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,57.09,28.51
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.58,9.27
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,28.83,14.1
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,75.31,40.18
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,127.39,77.9
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,189.94,128.95
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,251.22,182.09
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,319.12,240.54
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,382.98,295.02
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,449.56,349.91
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,512.2,399.27
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,575.63,447.21
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,634.23,491.33
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,688.19,530.84
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,739.94,567.56
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,789.94,600.94
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,835.19,631.33
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,877.9,659.79
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,914.8,683.06
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,948.53,704.09
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,976.64,722.43
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1001.15,738.46
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1019.6,749.13
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1034.18,757.58
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1042.93,763.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1047.68,766.81
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1046.01,765.01
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1040.33,760.74
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1028.29,753.54
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1012.35,743.88
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,990.27,730.2
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,964.53,714.11
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,933.54,695.21
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,899.29,674.0
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,809.78,612.7
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,708.23,538.11
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,726.83,555.54
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,716.49,551.25
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,661.55,510.07
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,608.69,469.61
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,547.52,422.6
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,486.67,374.51
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,421.2,321.61
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,357.88,268.82
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,290.29,211.96
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,228.26,158.86
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,164.62,106.22
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,109.7,63.48
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,56.63,28.83
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,21.4,10.21
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.55,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,10.72,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,30.64,18.08
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,62.61,41.34
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,100.83,70.65
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,146.16,107.26
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,197.58,148.41
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,256.51,196.57
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,334.01,259.94
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,420.19,330.12
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,483.93,382.6
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,551.17,436.84
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,503.22,398.95
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,408.62,322.34
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,489.59,385.13
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,566.21,443.39
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,720.93,564.11
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,861.84,668.91
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,902.31,694.89
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,940.21,719.25
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,970.54,739.01
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,997.45,756.35
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1022.03,770.82
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1043.04,782.8
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1053.22,788.66
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1059.36,791.94
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,990.84,743.34
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,892.05,668.11
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,980.38,735.12
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1033.89,770.78
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1013.09,755.08
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,988.22,737.22
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,956.8,717.92
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,921.89,696.15
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,876.79,665.79
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,829.77,633.9
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,780.71,599.84
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,729.62,562.55
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,675.56,522.18
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,619.83,479.57
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,559.76,432.79
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,497.16,383.07
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,431.82,329.74
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,367.73,275.75
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,300.04,218.22
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,236.47,163.37
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,171.41,109.0
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,112.4,62.76
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,56.74,27.3
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,20.64,10.07
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,13.95,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,30.93,18.68
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,59.21,38.99
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,93.09,66.0
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,130.4,96.95
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,167.49,128.14
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,206.62,160.69
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,266.53,208.37
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,342.99,268.82
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,455.3,356.12
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,584.02,454.53
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,639.42,496.16
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,696.48,537.91
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,749.27,574.28
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,800.5,607.26
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,845.03,635.19
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,886.87,660.89
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,923.56,683.03
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,956.83,702.71
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,983.62,719.41
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1006.73,733.76
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1018.53,739.3
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1025.73,742.03
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1033.59,746.19
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1037.57,747.93
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,1003.27,725.39
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,939.36,680.85
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,933.43,677.19
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,924.03,670.87
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,881.19,641.39
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,837.89,611.65
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,782.77,573.89
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,727.71,535.88
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,563.53,418.88
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,400.68,299.14
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,550.16,413.24
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,646.19,483.76
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,606.74,455.07
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,561.87,422.51
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,469.27,353.85
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,384.49,290.33
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,332.14,250.16
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,277.22,207.05
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,227.23,167.39
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,183.13,131.49
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,131.63,90.12
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,90.47,58.2
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,50.2,30.03
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,22.76,11.77
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,7.68,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.37,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,32.96,19.49
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,73.27,45.25
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,118.74,78.77
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,173.96,123.45
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,189.47,144.24
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,185.64,146.36
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,290.71,229.33
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,418.63,331.71
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,454.35,361.54
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,478.41,380.92
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,521.36,413.99
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,561.29,443.62
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,578.57,454.2
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,577.88,450.88
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,627.14,486.91
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,690.04,531.85
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,720.02,551.33
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,748.17,569.3
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,766.77,581.26
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,782.99,591.47
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,766.84,577.05
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,760.36,569.4
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,712.34,532.59
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,646.7,483.56
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,644.02,480.47
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,640.2,476.56
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,531.71,397.58
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,408.96,306.86
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,399.45,300.46
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,389.72,293.55
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,326.62,246.79
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,254.09,192.33
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,398.64,304.12
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,511.59,388.92
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,614.8,469.85
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,676.11,518.63
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,622.94,479.14
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,569.06,438.73
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,509.67,393.55
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,451.24,347.76
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,388.83,297.71
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,329.36,248.66
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,266.76,196.68
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,209.4,148.55
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,147.73,98.74
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,99.18,62.04
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,53.36,31.41
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.86,12.99
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.13,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.93,4.12
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,19.78,11.07
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,30.14,20.07
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,40.53,28.97
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,24.33,15.12
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.23,1.35
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,125.73,98.78
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,251.06,199.88
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,340.35,270.44
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,446.15,353.21
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,254.49,202.96
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,39.85,27.07
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,121.67,93.36
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,206.15,159.93
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,249.87,193.45
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,306.54,236.46
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,168.17,128.54
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,31.69,19.82
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,32.55,20.51
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.18
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,59.41,41.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,85.72,62.51
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,239.22,182.45
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,393.38,298.86
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,385.17,291.77
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,376.69,284.98
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,695.74,530.1
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,954.5,714.82
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,932.15,697.42
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,906.67,679.7
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,875.46,660.43
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,841.5,639.12
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,801.49,612.26
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,763.31,585.34
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,715.87,551.16
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,667.2,515.48
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,612.86,474.88
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,558.32,433.22
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,499.76,387.98
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,442.39,342.47
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,381.53,292.65
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,323.23,243.82
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,258.3,189.79
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,202.86,143.27
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,146.61,97.77
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,98.58,61.28
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,53.76,31.82
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,26.43,14.98
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.09,3.93
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,36.41,22.53
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,75.73,47.36
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,120.64,79.94
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,175.43,123.59
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,121.73,89.51
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,31.39,20.78
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,40.96,28.66
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,50.56,36.44
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,65.61,48.5
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,80.74,60.43
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,90.49,67.97
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,100.29,75.48
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,112.28,84.5
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,124.33,93.46
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,134.55,101.36
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,144.95,109.39
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,149.91,112.9
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,154.93,116.45
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,273.77,208.18
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,389.12,295.02
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,311.82,236.37
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,224.33,169.51
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,204.63,154.75
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,184.93,139.82
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,183.2,138.52
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,181.38,137.17
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,103.18,76.15
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,26.72,15.63
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,188.21,143.0
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,353.27,268.82
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,466.9,356.28
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,560.57,427.57
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,454.97,347.7
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,343.49,262.49
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,304.42,233.28
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,266.42,204.49
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,257.68,198.4
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,248.2,191.59
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,171.08,131.67
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,95.02,71.48
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,121.8,93.25
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,149.53,115.42
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,124.13,95.31
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,98.32,74.71
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,103.53,74.53
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,92.41,60.89
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,52.68,33.36
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,26.72,15.34
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.56,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,10.68,3.23
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,16.05,7.81
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,21.43,12.34
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,104.3,78.18
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,196.48,151.17
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,251.65,195.03
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,308.45,239.9
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,349.05,271.7
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,389.17,302.31
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,392.39,303.52
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,397.6,305.63
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,563.18,432.66
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,734.05,558.59
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,777.79,586.49
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,819.59,612.32
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,772.04,572.39
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,695.6,512.08
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,829.69,607.93
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,936.42,677.25
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,957.01,686.46
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,974.32,694.05
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,982.45,697.56
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,986.95,698.86
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,830.35,592.95
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,625.71,447.69
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,820.91,588.29
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,960.74,680.11
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,942.55,667.83
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,920.65,654.76
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,891.08,636.39
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,858.37,616.04
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,819.47,591.97
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,778.01,566.05
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,731.64,536.54
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,687.91,507.2
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,635.43,470.2
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,581.47,431.17
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,522.23,387.54
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,463.33,342.76
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,401.33,293.7
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,340.87,244.5
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,275.01,191.4
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,214.87,142.15
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,153.67,93.69
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,100.49,54.84
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,50.64,25.63
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.76,12.94
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.33,7.42
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,36.27,22.6
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,77.21,47.19
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,122.81,80.31
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,177.6,124.53
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,176.05,134.01
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,142.45,113.2
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,157.91,125.85
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,168.28,133.89
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,187.21,148.66
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,212.29,168.13
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,154.62,121.04
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,101.97,77.88
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,110.97,84.82
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,120.01,91.68
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.33,52.27
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,26.24,15.63
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,29.19,17.93
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,71.57,51.87
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,114.62,85.92
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,179.45,136.56
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,245.37,186.98
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,214.57,163.16
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,183.84,139.47
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,196.11,149.04
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,208.31,158.49
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,276.94,211.26
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,361.2,274.81
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,388.29,294.82
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,414.58,314.29
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,335.28,255.14
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,248.01,189.05
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,253.17,193.6
