Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,258.05,197.78
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,219.1,167.98
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,181.02,138.63
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,150.89,115.29
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,121.39,92.21
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,106.03,80.43
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,90.77,68.57
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,81.89,61.75
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,73.06,54.87
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,61.36,45.49
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,49.7,35.97
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,38.45,26.62
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,27.23,17.13
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,18.12,9.3
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.04,1.66
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.44
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,12.87
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.75,23.82
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,49.89,36.98
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,65.22,50.12
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,53.45,39.97
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,41.36,29.55
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,48.46,35.35
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,55.57,41.07
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,51.84,37.72
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,48.13,34.42
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,80.78,61.16
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,113.84,87.84
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,131.51,101.65
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,149.45,115.55
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,139.94,107.48
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,130.36,99.47
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,166.59,127.81
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,203.36,156.08
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,328.28,252.11
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,447.88,340.77
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,309.04,236.0
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,164.43,124.58
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,132.3,99.63
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,100.28,74.35
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,118.84,88.91
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,137.42,103.33
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,105.45,78.25
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,73.78,53.26
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,126.71,95.04
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,180.0,136.36
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,390.87,299.26
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,575.65,434.55
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,341.39,261.33
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,105.54,78.37
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,289.73,224.86
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,451.46,347.42
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,533.05,410.26
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,569.42,437.53
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,510.34,391.9
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,451.76,345.79
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,390.24,295.53
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,329.31,244.43
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,266.76,191.69
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,208.62,142.32
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,149.32,94.22
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,97.96,56.03
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,49.86,27.42
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,25.37,15.09
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,12.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,21.33,10.44
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,35.18,21.24
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,80.34,45.11
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,98.5,67.6
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,85.21,66.71
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,93.49,73.51
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,101.24,79.56
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,109.86,86.24
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,118.47,92.79
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,124.55,97.02
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,130.63,101.19
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,154.48,119.8
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,178.89,138.58
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,208.84,161.47
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,239.39,184.51
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,304.99,234.63
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,363.69,278.55
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,448.27,341.44
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,548.89,414.01
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,650.76,488.28
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,743.27,554.41
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,881.48,653.46
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,986.3,721.88
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,993.95,725.23
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,997.85,727.15
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,995.2,724.01
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,988.79,718.65
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,976.8,710.78
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,961.16,700.69
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,939.65,687.33
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,914.68,671.77
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,884.26,652.21
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,850.78,630.6
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,811.52,605.37
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,769.73,578.22
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,723.18,547.28
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,679.19,516.81
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,625.45,477.6
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,570.86,436.7
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,511.91,391.95
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,453.39,346.02
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,390.33,294.69
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,330.19,244.25
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,267.07,191.49
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,208.38,141.98
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,149.12,93.93
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,97.74,55.9
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,50.11,28.04
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,27.11,16.63
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,22.41,11.83
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,38.31,27.77
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,80.39,48.64
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,80.68,54.66
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,53.82,40.24
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,70.38,53.98
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,87.1,67.5
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,132.98,104.56
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,185.64,146.43
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,234.14,184.27
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,286.2,224.34
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,311.41,242.82
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,336.33,260.83
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,431.68,332.97
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,535.81,409.25
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,681.08,517.57
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,823.76,618.49
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,859.15,639.42
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,891.86,659.32
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,917.8,674.64
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,940.42,687.79
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,955.48,696.46
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,966.86,702.87
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,973.76,707.46
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,977.05,709.86
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,974.4,707.56
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,968.13,703.05
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,956.42,696.48
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,941.18,687.68
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,919.8,674.84
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,895.12,659.81
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,864.67,640.56
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,831.3,619.26
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,800.39,599.73
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,758.68,572.13
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,712.19,539.3
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,664.08,504.62
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,610.04,464.93
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,555.64,423.94
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,497.45,379.67
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,439.92,334.47
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,378.33,284.87
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,319.37,236.03
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,258.31,185.22
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,201.84,137.94
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,144.72,92.19
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,95.87,56.51
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,48.37,27.82
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,26.28,15.8
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,23.89,13.13
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,42.87,31.3
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,80.05,53.14
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,121.37,83.39
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,173.22,124.71
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,137.6,103.61
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,74.66,56.89
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,69.33,52.18
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,63.93,47.41
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,74.41,55.62
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,84.94,63.73
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,142.6,109.76
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,201.71,156.06
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,166.4,127.51
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,130.76,98.83
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,129.67,97.8
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,128.57,96.76
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,140.26,105.65
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,152.08,114.6
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,151.06,113.45
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,150.0,112.31
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,173.2,130.01
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,196.54,147.66
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,175.28,131.23
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,154.0,114.8
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,213.32,160.43
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,273.2,205.95
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,245.93,185.64
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,218.8,165.37
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,234.62,177.69
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,250.33,189.89
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,224.44,170.19
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,198.79,150.63
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,186.73,141.52
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,174.79,132.47
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,200.51,153.18
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,225.73,173.52
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,177.87,136.31
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,131.4,99.88
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,201.17,156.16
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,264.82,206.37
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,210.55,163.75
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,166.02,128.82
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,138.33,106.75
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,111.98,85.55
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,86.5,64.93
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,62.82,45.74
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,42.38,28.95
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,23.76,13.83
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,11.97,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.27,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,8.21,0.88
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,19.78,11.35
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,31.4,20.59
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,45.53,32.53
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,59.52,44.17
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,46.35,33.06
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,33.06,21.86
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,114.02,87.85
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,198.04,155.02
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,176.22,137.07
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,147.38,113.43
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,244.6,190.38
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,343.49,266.96
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,381.77,295.24
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,431.03,331.49
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,492.67,377.81
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,557.31,425.69
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,583.1,443.88
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,608.23,461.63
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,456.19,347.89
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,274.0,208.23
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,254.54,193.19
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,234.98,177.82
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,283.89,215.4
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,333.16,252.84
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,226.41,171.69
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,121.73,90.61
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,193.6,146.79
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,266.15,202.49
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,205.65,156.1
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,146.09,110.03
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,91.32,67.3
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,37.51,24.55
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,214.01,165.49
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,389.51,300.42
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,301.93,233.23
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,211.67,163.27
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,150.05,115.17
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,89.99,67.41
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,132.74,102.34
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,174.16,136.04
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,90.94,69.07
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,9.89,2.57
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,8.23,1.23
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,6.58,0.0
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,5.34,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.1,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.46,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.05,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.1,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,9.03,2.23
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,13.98,6.23
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,19.36,10.87
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,24.74,15.44
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,41.77,29.78
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,58.88,43.95
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,47.63,34.3
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,36.43,24.77
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,24.0,14.31
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,20.3,11.11
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,29.05,18.24
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,71.25,52.45
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,113.95,86.44
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,322.14,250.77
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,526.76,403.06
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,434.87,331.6
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,324.98,246.94
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,416.45,316.05
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,510.08,384.38
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,594.73,445.81
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,666.92,497.38
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,454.38,343.69
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,218.42,165.29
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,364.4,276.47
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,502.4,376.64
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,356.09,269.43
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,204.61,155.13
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,319.86,243.85
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,426.51,323.13
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,387.94,294.14
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,350.02,266.07
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,246.75,188.32
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,141.71,107.2
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,90.38,67.04
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,39.88,26.71
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,35.27,23.09
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,30.67,19.43
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,85.05,63.8
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,139.4,107.78
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,172.85,133.95
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,198.71,152.89
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,165.23,125.97
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,133.32,100.28
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,101.6,74.78
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,72.41,51.68
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,47.54,32.85
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,28.81,18.28
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,14.81,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,27.92,17.31
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,44.56,32.98
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,83.22,53.58
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,88.94,62.63
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,72.44,55.28
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,69.54,52.67
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,66.38,49.77
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,89.28,68.42
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,112.37,86.93
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,140.4,108.94
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,169.14,131.17
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,139.13,106.71
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,108.66,82.03
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,195.55,150.16
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,294.31,224.83
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,249.05,189.7
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,212.16,161.23
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,219.6,166.5
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,227.07,171.65
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,198.87,150.0
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,170.61,128.31
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,291.22,219.49
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,407.32,303.51
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,362.61,270.3
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,304.91,228.03
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,249.95,187.45
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,195.46,146.56
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,157.86,117.94
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,120.61,89.2
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,326.59,247.52
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,539.71,401.01
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,538.18,400.46
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,534.76,400.02
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,360.28,273.17
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,177.83,134.56
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,162.75,123.54
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,147.94,112.26
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,165.94,126.77
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,183.36,140.75
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,138.94,106.36
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,95.68,72.35
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,90.13,68.19
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,84.58,63.95
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,71.63,53.68
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,58.77,43.32
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,46.79,33.4
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,34.72,23.25
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,23.93,14.08
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,13.17,5.3
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,6.57,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,14.33,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,27.97,17.52
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,47.27,35.27
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,78.79,55.32
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,111.7,78.36
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,153.1,109.64
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,178.23,134.07
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,190.23,146.51
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,238.97,184.48
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,293.43,226.43
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,354.94,272.82
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,416.74,318.55
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,383.86,293.0
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,337.13,256.59
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,427.08,323.48
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,524.99,393.32
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,522.11,389.71
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,525.61,391.22
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,693.46,512.77
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,856.33,623.99
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,874.08,632.86
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,895.63,645.95
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,834.68,601.65
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,748.27,539.96
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,862.6,622.34
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,942.56,674.93
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,940.19,672.46
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,934.39,669.0
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,922.03,660.76
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,906.32,650.56
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,886.42,638.6
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,873.56,631.23
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,843.11,612.47
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,809.84,591.98
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,773.5,569.31
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,734.0,543.52
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,688.14,512.84
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,640.71,480.21
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,588.24,443.33
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,535.28,404.74
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,478.97,362.76
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,422.19,318.83
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,362.8,270.91
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,305.81,223.59
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,246.5,174.17
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,191.57,128.4
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,136.83,85.22
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,89.85,52.19
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,44.71,27.22
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,28.55,18.12
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,14.39,0.09
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.05,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.1,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,7.8,1.15
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,11.51,4.07
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,16.05,7.95
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,20.61,11.78
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,13.18,5.46
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,11.14,3.66
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,16.53,8.11
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,46.45,32.65
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,76.56,56.81
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,107.01,80.94
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,137.82,104.98
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,325.94,250.52
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,523.42,392.96
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,658.04,489.91
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,797.55,587.18
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,832.54,607.09
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,865.09,626.51
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,889.9,642.12
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,911.55,655.85
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,918.78,659.95
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,935.61,670.37
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,942.42,675.69
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,945.75,678.98
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,784.65,570.79
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,579.28,423.82
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,665.15,487.86
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,734.44,537.49
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,818.68,600.53
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,872.61,640.39
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,841.77,620.59
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,808.13,599.57
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,769.34,574.61
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,728.26,546.78
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,682.19,515.5
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,634.7,482.37
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,532.13,405.8
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,432.02,330.44
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,436.64,334.09
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,418.56,317.77
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,359.5,269.34
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,302.74,221.86
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,243.96,172.88
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,189.65,127.69
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,135.46,84.98
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,88.95,52.35
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,44.58,27.85
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,29.24,18.76
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,14.75,1.18
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.92,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,26.16,16.59
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,36.25,26.22
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,83.06,45.44
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,134.23,80.8
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,192.77,127.79
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,253.52,179.66
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,315.79,232.87
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,375.56,283.85
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,437.13,334.77
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,495.82,381.1
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,554.66,425.61
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,607.72,465.52
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,661.46,504.62
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,709.92,539.1
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,756.38,571.33
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,798.04,599.31
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,837.11,624.93
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,870.97,645.66
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,901.64,664.14
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,926.74,679.8
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,948.31,693.19
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,964.89,703.81
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,977.76,712.15
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,984.12,715.98
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,986.68,717.51
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,983.15,713.85
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,975.84,707.92
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,963.4,699.79
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,947.26,689.39
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,924.87,675.42
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,899.05,659.26
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,868.17,639.37
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,834.19,617.39
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,795.03,592.14
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,753.36,564.65
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,706.91,532.6
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,658.66,498.48
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,608.44,461.28
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,554.05,420.11
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,495.44,375.1
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,437.15,328.93
