Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,376.38,278.99
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,317.38,229.33
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,254.04,176.38
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,196.56,128.31
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,138.95,83.04
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,88.35,48.15
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,41.88,25.43
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,28.53,18.33
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,14.08,1.69
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,27.73,17.98
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,37.68,27.42
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,83.52,46.51
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,133.8,80.87
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,191.54,126.49
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,249.38,174.86
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,313.39,227.97
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,372.78,277.68
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,434.01,327.48
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,492.15,373.04
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,550.42,417.08
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,604.73,457.95
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,654.91,494.89
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,702.74,528.17
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,748.56,559.17
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,789.99,586.38
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,828.87,610.94
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,861.78,630.69
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,891.5,648.28
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,916.08,663.2
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,937.2,675.95
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,952.98,684.02
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,965.1,689.88
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,971.73,693.73
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,974.64,695.43
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,970.65,693.58
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,962.99,689.57
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,951.22,683.06
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,935.83,674.33
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,913.85,661.41
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,888.53,646.34
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,858.65,628.67
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,825.72,608.77
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,787.19,584.82
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,746.17,558.05
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,700.4,527.34
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,656.52,496.92
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,581.91,442.18
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,512.56,390.24
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,476.5,362.43
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,433.96,327.76
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,373.82,278.19
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,313.68,227.6
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,252.21,176.35
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,194.91,128.6
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,138.24,84.07
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,89.04,50.3
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,43.76,32.19
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,31.04,20.57
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.81,2.77
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,16.43,2.61
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,31.8,21.41
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,49.41,37.59
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,76.9,55.83
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,106.78,78.2
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,141.71,105.56
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,184.37,140.17
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,229.47,176.89
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,195.38,152.66
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,142.61,111.3
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,145.28,112.95
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,147.77,114.37
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,189.66,147.41
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,232.8,181.01
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,249.23,193.04
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,273.71,211.24
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,320.79,247.08
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,369.01,283.3
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,495.12,378.58
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,626.74,474.53
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,550.87,416.98
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,469.15,355.09
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,477.89,360.89
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,486.2,366.05
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,569.96,427.89
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,640.42,478.93
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,624.82,467.17
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,608.23,455.15
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,524.71,394.15
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,429.47,323.8
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,353.8,268.02
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,269.85,204.88
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,560.79,431.82
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,785.72,597.11
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,747.12,568.04
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,706.8,539.07
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,664.27,508.27
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,617.87,474.09
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,567.61,436.31
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,516.86,397.23
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,462.02,354.0
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,408.09,310.41
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,350.98,263.48
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,296.24,217.59
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,239.52,170.46
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,184.25,124.93
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,132.68,84.76
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,87.98,53.77
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,47.34,35.06
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,33.6,22.56
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.0,4.59
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.57
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.41
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,43.84,32.21
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,84.92,51.33
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,97.34,66.6
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,81.95,62.43
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,120.54,92.79
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,162.27,125.47
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,232.81,179.37
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,317.8,244.77
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,280.28,216.48
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,227.8,175.11
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,320.91,246.65
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,415.27,317.42
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,456.25,346.87
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,498.22,376.77
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,524.31,395.09
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,549.53,412.67
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,706.25,529.76
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,852.73,634.23
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,876.6,648.94
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,897.35,662.3
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,905.61,666.21
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,923.54,676.72
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,929.71,680.36
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,932.42,681.83
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,928.39,679.18
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,920.94,674.41
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,908.43,666.16
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,892.56,655.77
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,870.83,641.54
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,846.08,625.33
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,825.89,612.25
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,793.27,590.66
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,683.14,510.02
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,569.13,425.23
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,514.25,385.81
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,461.87,347.5
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,503.89,380.68
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,517.73,390.69
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,462.29,347.91
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,407.7,304.86
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,349.78,257.82
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,294.33,211.9
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,237.42,165.2
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,185.03,122.55
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,130.21,80.66
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,85.58,50.69
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,44.79,32.32
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,32.13,20.97
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.24,4.5
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,17.47,5.22
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.61,35.48
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,87.78,55.96
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,103.48,72.91
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,95.86,73.59
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,134.98,103.88
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,178.77,137.97
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,275.17,210.58
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,402.98,309.48
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,456.72,352.68
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,511.96,396.21
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,470.47,363.87
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,392.45,301.66
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,462.47,354.72
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,546.65,417.0
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,662.85,506.09
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,781.3,595.31
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,812.87,616.28
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,841.71,635.33
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,865.05,651.11
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,885.4,664.88
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,902.22,674.93
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,915.94,682.88
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,920.99,685.85
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,922.69,686.66
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,847.61,631.18
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,754.19,560.64
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,580.94,434.72
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,410.1,306.54
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,436.6,327.19
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,461.84,346.39
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,466.56,350.5
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,479.63,360.68
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,600.17,454.73
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,686.02,520.91
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,641.8,488.88
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,596.77,456.15
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,537.98,411.51
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,485.85,371.2
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,434.0,331.12
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,383.76,291.5
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,284.46,215.16
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,205.14,155.32
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,170.0,128.09
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,137.03,102.66
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,117.51,85.26
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,92.08,64.31
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,57.19,42.98
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,36.35,24.62
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,18.92,6.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.41,6.14
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.47,24.05
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.79,32.12
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,89.12,52.89
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,139.0,86.88
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,196.62,132.62
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,254.76,181.81
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,318.75,236.55
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,381.05,289.52
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,443.15,340.75
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,502.79,387.62
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,563.17,433.05
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,616.21,473.04
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,669.82,512.05
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,719.52,546.2
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,767.37,577.93
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,808.58,604.09
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,847.05,626.99
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,880.51,646.52
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,910.72,663.71
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,935.41,678.91
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,956.49,691.81
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,972.49,700.13
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,984.75,706.13
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,990.53,709.52
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,992.44,710.63
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,988.72,706.88
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,981.16,700.88
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,968.0,692.41
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,951.07,681.68
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,928.3,667.72
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,902.0,651.54
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,870.64,632.53
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,836.12,611.36
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,796.12,585.59
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,753.63,557.13
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,706.51,523.29
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,657.52,487.54
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,603.91,448.1
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,550.96,408.15
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,492.9,363.55
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,435.01,317.88
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,373.39,268.61
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,313.88,219.89
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,250.54,168.28
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,193.12,121.7
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,135.39,78.3
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,85.16,46.06
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,39.64,28.01
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.77,20.81
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.62,4.96
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.04,6.54
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.77,23.55
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.76,32.89
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,88.32,53.73
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,135.57,85.63
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,190.13,128.12
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,244.2,173.1
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,302.87,222.34
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,359.86,270.66
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,419.01,319.71
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,475.52,365.72
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,533.34,411.5
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,585.55,451.38
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,637.08,489.58
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,684.03,523.71
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,729.37,555.89
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,770.24,583.86
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,801.09,603.74
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,832.52,623.47
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,860.9,640.97
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,883.97,655.87
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,903.76,668.6
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,917.94,677.86
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,928.63,684.89
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,933.74,687.84
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,935.41,688.62
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,928.44,682.64
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,931.56,683.6
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,918.27,674.74
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,901.58,663.8
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,875.25,646.45
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,846.26,627.35
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,814.91,606.62
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,781.03,583.33
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,740.06,554.1
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,695.04,521.78
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,577.44,435.83
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,470.66,356.34
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,390.24,296.67
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,323.56,246.46
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,245.95,187.98
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,177.12,135.47
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,132.37,100.72
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,89.35,66.91
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,76.03,56.54
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,62.82,46.05
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,84.03,60.19
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,91.22,64.13
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,56.98,42.84
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,35.83,24.29
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,19.72,8.17
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,20.77,9.35
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,37.43,25.92
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,54.6,41.25
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,89.55,61.14
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,90.24,64.32
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,74.01,55.64
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,112.19,85.89
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,154.5,119.15
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,180.94,139.68
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,208.28,160.69
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,182.61,140.12
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,150.53,114.32
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,120.89,90.72
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,90.93,66.85
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,109.32,81.04
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,127.89,95.21
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,140.58,104.93
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,153.46,114.76
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,123.35,91.03
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,93.11,67.25
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,206.63,154.73
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,322.54,241.72
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,187.14,139.16
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,53.68,36.22
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,204.41,152.25
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,371.27,276.24
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,317.28,236.06
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,276.25,205.65
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,375.29,279.57
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,463.71,343.99
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,470.67,349.25
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,476.64,354.07
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,521.69,388.76
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,552.16,412.65
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,526.94,394.74
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,500.84,376.28
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,479.53,361.28
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,463.13,349.5
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,335.22,254.05
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,215.59,163.17
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,194.65,147.9
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,174.42,132.87
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,207.99,157.8
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,222.68,166.08
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,182.05,135.42
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,147.4,110.31
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,113.65,83.93
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,82.36,59.75
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,54.85,40.9
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,32.97,21.85
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,17.84,7.13
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,22.75,11.7
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.69
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.89,36.63
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,88.25,55.17
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,134.42,86.57
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,190.77,130.93
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,244.42,175.64
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,303.19,225.2
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,312.08,240.21
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,289.3,226.24
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,400.35,311.66
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,531.67,411.82
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,583.97,451.2
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,635.18,488.76
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,683.45,523.03
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,730.63,555.42
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,771.39,583.3
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,802.22,603.22
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,835.37,622.43
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,865.81,639.32
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,890.02,652.54
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,910.89,663.21
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,926.67,669.44
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,939.03,673.27
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,945.59,675.87
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,948.6,676.3
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,945.45,671.63
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,938.72,664.86
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,927.05,657.91
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,911.84,648.88
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,891.38,637.29
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,867.49,623.52
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,837.92,604.83
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,805.34,584.2
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,767.76,560.64
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,727.55,533.8
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,682.51,502.57
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,638.73,471.45
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,587.32,434.32
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,534.82,395.4
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,478.45,352.55
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,422.31,308.57
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,362.93,261.02
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,305.05,213.51
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,243.19,163.18
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,187.27,117.95
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,131.59,76.14
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,82.36,45.01
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,40.69,29.16
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,33.36,22.45
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.24,9.28
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,9.39,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.02,11.46
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.27,24.88
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.83,33.74
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,87.17,53.07
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,110.63,76.98
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,107.98,83.8
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,156.88,121.01
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,213.96,165.33
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,238.42,186.21
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,259.85,203.93
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,170.43,132.94
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,74.91,55.58
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,145.21,112.09
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,216.93,168.53
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,193.43,149.27
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,169.39,129.8
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,184.93,141.83
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,200.65,153.89
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,244.71,187.5
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,289.31,220.97
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,332.15,253.17
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,366.05,278.41
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,518.07,392.58
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,660.5,495.36
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,496.98,375.23
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,308.59,233.39
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,298.43,226.19
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,288.13,218.48
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,434.51,330.01
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,579.67,436.77
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,587.08,442.7
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,592.45,447.74
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,700.57,533.45
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,770.59,590.1
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,730.43,560.3
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,686.11,527.77
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,610.65,470.81
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,538.94,416.16
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,458.12,354.6
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,392.83,304.21
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,361.48,280.14
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,327.36,252.9
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,281.46,215.68
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,237.16,179.32
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,195.56,145.78
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,157.73,115.68
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,118.98,85.35
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,85.39,60.71
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,56.32,43.1
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,38.69,27.3
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,22.32,11.27
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.51,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,8.21,1.55
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,13.57,6.48
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,18.94,10.69
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,24.33,15.37
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,29.72,19.99
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,66.31,51.13
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,102.3,81.2
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,159.76,128.25
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,220.22,177.43
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,118.41,93.41
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,10.76,3.38
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,54.89,40.22
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,99.3,76.78
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,82.62,62.85
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,65.91,48.98
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,71.9,53.71
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,104.74,80.51
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,137.89,107.32
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,160.66,125.61
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,183.61,143.97
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,184.76,144.49
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,185.83,145.0
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,311.7,244.43
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,432.42,337.15
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,496.95,387.01
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,571.63,443.89
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,561.21,435.97
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,550.03,427.86
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,447.15,348.91
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,357.01,278.65
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,267.39,209.31
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,174.37,135.86
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,193.62,151.27
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,212.64,166.27
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,261.97,205.8
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,303.31,238.57
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,189.24,148.58
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,77.42,58.29
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,110.9,86.19
