Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,143.67,113.42
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,95.77,74.36
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,48.04,34.89
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,41.37,29.48
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,34.7,23.99
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,73.65,47.01
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,83.03,50.56
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.77,33.02
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.54,24.39
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.65,11.35
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.28,13.39
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.91,25.23
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,41.82,31.85
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,84.61,48.53
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,134.49,81.61
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,190.68,126.31
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,247.75,175.17
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,310.87,229.62
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,369.07,280.26
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,428.8,330.93
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,485.51,377.89
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,542.21,423.35
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,593.33,463.12
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,644.46,501.62
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,691.26,535.81
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,736.05,567.6
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,776.67,596.72
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,814.67,622.2
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,847.07,642.4
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,876.27,660.25
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,900.4,675.85
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,921.04,689.13
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,936.35,697.53
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,948.03,703.59
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,953.83,707.19
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,955.95,708.5
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,953.05,705.25
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,946.48,699.72
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,934.03,691.76
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,917.94,681.5
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,896.14,666.19
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,870.9,648.66
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,840.71,628.77
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,807.43,606.74
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,769.06,581.27
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,728.18,552.29
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,682.8,520.52
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,635.53,486.47
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,583.93,447.32
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,532.32,407.04
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,475.58,362.25
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,418.98,316.18
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,359.74,266.33
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,302.12,216.85
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,240.46,164.83
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,184.61,118.25
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,128.45,75.18
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,78.92,43.96
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,40.21,29.59
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,33.26,23.11
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.58,11.39
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.87,13.06
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.43,26.26
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,44.47,33.79
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,85.62,50.27
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,134.54,82.42
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,190.09,125.95
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,245.63,172.78
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,305.04,223.43
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,364.84,274.62
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,424.05,324.27
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,480.53,369.94
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,537.27,414.25
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,590.22,454.93
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,642.3,493.72
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,686.09,525.67
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,731.04,557.58
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,771.17,585.14
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,808.77,609.53
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,841.65,629.94
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,871.48,648.1
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,895.55,663.32
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,916.21,676.26
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,932.52,686.62
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,945.35,694.76
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,951.92,698.86
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,954.87,700.71
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,952.0,697.47
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,945.5,691.99
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,933.16,684.15
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,917.2,674.02
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,895.96,660.44
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,871.25,644.58
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,841.23,624.88
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,808.14,603.06
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,770.61,577.93
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,730.46,549.55
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,684.87,517.41
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,637.43,483.13
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,588.27,445.85
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,535.34,404.85
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,478.61,360.23
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,422.03,314.45
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,362.51,264.75
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,304.29,215.25
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,242.15,163.6
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,185.93,117.45
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,129.76,74.89
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,79.57,43.79
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,41.06,29.95
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,34.11,23.55
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.88,12.41
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.22,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.83,13.05
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,33.25,23.23
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,39.86,29.37
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,82.27,44.96
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,133.21,77.59
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,190.03,121.58
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,249.31,171.36
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,308.62,221.8
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,366.25,270.01
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,425.17,317.73
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,481.09,361.57
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,536.58,403.31
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,586.73,441.13
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,636.72,477.62
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,682.19,509.14
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,725.35,538.14
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,764.4,564.76
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,800.86,588.18
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,831.57,606.14
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,858.97,621.82
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,882.03,635.86
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,901.67,647.75
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,916.51,655.93
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,927.87,661.99
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,932.59,665.26
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,933.73,666.44
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,929.99,663.87
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,922.71,659.13
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,910.13,651.91
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,894.03,642.52
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,788.16,570.77
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,663.21,481.46
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,643.8,469.72
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,622.58,455.87
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,632.97,465.28
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,629.45,464.6
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,565.76,419.95
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,500.41,373.72
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,480.01,359.37
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,448.37,335.86
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,405.74,303.67
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,361.55,269.3
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,288.67,213.8
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,231.45,170.77
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,191.95,139.63
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,153.88,109.57
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,116.7,80.88
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,81.66,55.94
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,53.73,40.42
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,38.34,26.81
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,25.03,14.07
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,35.61,25.41
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,43.28,32.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,84.06,48.12
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,133.57,79.9
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,189.29,122.95
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,244.82,169.25
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,303.71,218.87
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,363.32,269.33
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,422.04,318.1
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,478.06,362.97
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,534.46,406.65
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,587.16,447.24
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,636.27,484.12
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,682.98,517.27
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,727.9,548.16
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,767.52,575.64
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,804.55,599.82
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,837.11,619.2
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,866.65,636.34
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,890.52,650.86
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,910.92,663.11
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,927.68,671.69
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,940.95,678.03
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,946.72,680.96
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,948.79,681.69
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,945.84,677.99
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,939.18,672.09
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,927.06,664.7
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,911.26,655.07
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,889.32,641.57
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,863.95,625.89
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,834.03,607.63
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,801.01,587.19
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,762.37,562.59
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,721.35,534.59
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,676.36,504.45
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,629.48,471.9
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,577.52,433.8
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,525.58,394.4
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,469.79,351.13
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,414.1,306.51
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,354.87,257.54
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,297.48,209.14
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,236.46,158.56
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,181.23,113.43
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,125.93,71.92
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,76.4,41.84
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,40.56,29.41
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,34.03,23.43
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.83,12.66
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.36,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.15,16.08
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.62,28.9
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.74,38.26
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,86.81,54.24
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,134.23,85.68
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,185.42,125.2
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,223.23,162.3
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,247.75,187.4
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,316.51,240.1
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,403.85,308.74
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,456.9,351.94
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,510.11,394.14
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,560.43,433.18
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,609.44,470.17
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,653.49,502.64
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,695.62,532.93
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,733.94,560.64
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,770.05,586.29
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,800.4,606.43
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,827.84,623.72
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,850.83,638.95
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,870.71,652.08
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,881.0,657.33
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,900.9,669.26
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,870.69,645.66
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,815.27,601.3
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,639.11,474.19
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,449.94,333.83
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,412.69,307.18
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,375.57,279.99
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,549.29,411.36
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,701.95,522.47
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,746.22,557.93
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,762.12,573.71
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,729.12,549.58
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,688.06,519.79
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,644.18,487.57
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,598.85,453.66
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,532.32,403.12
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,467.8,353.68
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,435.38,327.97
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,392.03,292.31
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,337.37,247.37
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,283.68,202.28
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,228.29,156.22
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,176.7,114.25
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,125.48,75.64
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,79.12,46.7
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,46.25,34.09
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,36.08,24.94
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.36,14.6
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,15.23,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,16.9,8.35
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,28.93,19.45
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,43.7,32.69
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,58.53,43.66
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,75.15,57.48
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,92.0,71.23
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,78.85,60.0
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,64.74,48.04
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,76.0,57.09
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,87.22,66.02
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,78.22,58.34
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,69.06,50.62
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,123.9,94.55
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,179.39,138.28
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,211.57,162.86
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,244.3,187.56
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,143.96,109.09
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,43.41,29.19
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,65.26,46.61
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,87.19,63.93
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,101.62,75.24
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,116.11,86.57
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,95.88,70.45
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,75.64,54.37
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,121.96,90.83
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,168.52,127.02
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,153.5,115.28
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,138.45,103.58
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,368.5,281.39
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,581.93,437.87
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,525.81,395.75
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,461.65,348.73
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,344.89,262.64
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,225.28,171.74
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,235.63,180.31
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,245.66,188.4
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,282.03,217.75
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,310.41,240.9
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,195.73,151.72
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,83.25,62.08
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,134.27,103.7
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,182.97,143.22
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,184.15,143.92
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,179.99,139.86
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,152.62,117.7
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,126.33,96.48
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,100.45,75.9
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,76.42,57.05
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,56.43,43.35
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,39.9,28.58
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,24.01,13.88
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.91,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,30.48,19.53
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,47.03,34.79
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,61.19,47.54
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,79.49,59.71
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,102.54,77.5
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,127.9,97.24
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,149.51,114.94
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,170.45,131.85
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,234.99,181.06
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,312.17,240.63
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,347.08,268.11
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,375.98,290.36
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,481.29,372.18
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,597.24,461.46
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,644.13,496.16
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,691.14,530.41
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,681.97,519.84
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,662.63,501.44
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,678.7,510.83
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,685.05,513.07
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,702.47,524.55
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,718.07,534.58
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,707.14,523.72
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,693.39,511.02
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,813.42,601.78
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,907.59,669.1
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,816.63,600.74
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,699.81,511.71
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,802.61,590.25
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,873.38,641.81
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,853.74,627.01
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,830.73,610.67
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,672.8,496.85
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,501.97,369.71
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,621.78,462.2
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,694.65,517.85
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,655.04,489.29
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,609.25,456.28
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,558.76,418.26
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,507.45,378.69
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,453.8,336.91
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,400.41,294.12
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,341.64,245.83
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,286.3,199.42
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,229.58,152.93
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,176.37,110.22
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,123.82,71.6
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,77.02,44.02
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,44.69,32.56
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.11,25.76
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.04,13.72
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.46,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,48.95,36.18
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,60.85,46.88
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,92.71,60.81
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,122.58,85.75
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,135.23,101.05
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,197.88,142.1
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,288.98,208.36
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,341.41,251.48
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,396.01,295.56
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,448.59,337.16
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,502.83,378.92
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,551.92,415.79
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,600.49,451.22
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,644.36,482.61
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,687.66,512.85
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,725.28,539.46
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,760.67,564.16
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,791.59,584.31
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,819.81,601.89
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,842.27,616.46
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,861.63,629.02
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,874.88,637.85
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,884.76,644.57
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,889.91,648.02
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,891.77,649.41
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,887.78,647.04
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,880.53,642.65
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,868.25,634.76
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,852.75,624.82
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,831.02,610.96
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,806.5,595.0
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,777.36,575.15
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,745.67,553.32
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,707.81,526.69
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,670.88,500.26
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,627.46,468.87
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,582.9,436.08
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,532.16,398.02
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,482.43,360.0
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,431.12,320.61
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,380.84,281.06
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,322.79,234.81
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,272.28,194.07
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,221.39,153.49
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,174.7,117.07
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,128.54,84.08
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,90.13,60.5
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,60.49,45.7
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,45.41,32.48
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,29.09,17.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.62,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.28,17.92
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.45
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.75,42.01
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,88.69,57.25
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,131.83,84.88
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,181.13,121.97
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,230.98,162.88
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,283.81,207.04
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,339.1,252.89
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,393.27,297.16
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,443.85,337.33
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,493.88,375.78
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,541.97,412.28
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,589.88,447.68
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,631.16,477.15
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,669.93,504.04
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,707.28,530.3
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,742.93,554.92
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,771.42,573.09
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,797.1,589.03
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,819.58,603.82
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,839.41,616.66
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,865.12,634.13
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,885.18,645.37
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,850.26,618.26
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,790.71,572.37
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,567.68,415.65
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,322.8,236.42
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,421.39,309.13
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,508.89,371.37
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,561.44,409.29
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,609.18,443.43
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,602.07,439.8
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,592.45,434.62
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,513.4,378.35
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,445.93,329.75
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,368.46,273.91
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,301.61,224.92
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,365.92,274.0
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,414.1,308.79
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,321.07,240.09
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,242.14,182.06
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,270.79,199.98
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,273.15,194.21
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,221.74,153.24
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,174.54,116.57
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,128.22,83.36
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,89.07,59.36
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,59.96,45.26
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,45.51,32.59
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,28.66,17.47
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,11.66,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.83,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,13.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,30.3,19.6
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,46.02,33.91
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,63.0,48.96
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,87.14,63.98
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,115.04,84.2
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,146.05,107.7
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,90.39,65.78
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,18.99,9.98
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,60.59,43.89
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,102.0,76.96
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,82.36,60.82
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,62.38,44.59
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,48.64,33.42
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,34.92,22.33
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,213.33,161.73
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,396.33,296.26
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,444.08,329.22
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,486.23,358.39
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,545.71,399.42
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,615.32,446.15
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,629.0,454.38
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,633.1,456.71
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,673.07,484.24
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,704.18,505.53
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,755.89,541.39
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,812.31,579.59
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,759.88,542.94
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,712.17,509.87
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,781.75,561.94
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,836.09,602.35
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,815.94,589.21
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,792.93,574.74
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,763.78,556.68
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,732.3,536.76
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,638.96,470.14
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,550.42,406.17
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,567.81,420.77
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,568.24,421.72
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,521.7,387.5
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,474.75,352.44
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,421.18,312.07
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,372.24,274.11
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,319.97,232.97
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,270.33,193.29
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,220.22,153.43
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,174.23,117.67
