Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,128.58,84.64
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,89.75,60.6
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,61.27,46.76
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,46.87,34.08
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,30.9,19.59
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.01,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.49,0.46
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,32.72,21.92
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,52.0,39.54
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,70.24,55.88
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,100.74,72.91
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,139.14,99.25
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,183.06,132.2
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,226.9,166.39
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,274.83,204.25
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,324.41,243.81
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,374.43,283.17
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,421.74,319.82
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,470.12,356.37
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,515.71,389.88
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,561.72,422.81
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,603.97,452.34
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,646.17,481.13
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,682.81,505.99
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,718.67,529.78
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,750.11,549.61
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,779.93,568.0
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,802.28,582.09
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,822.15,594.44
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,843.48,607.42
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,862.09,618.48
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,867.81,621.4
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,870.44,622.46
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,795.34,569.03
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,710.63,509.07
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,658.77,474.05
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,599.08,433.04
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,708.03,513.3
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,790.62,572.55
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,708.75,514.38
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,626.41,456.47
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,645.38,472.33
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,649.49,476.74
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,603.3,443.95
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,554.62,409.31
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,511.85,378.47
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,468.51,346.37
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,418.57,309.2
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,369.99,272.15
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,318.97,232.11
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,270.47,193.55
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,221.08,154.94
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,175.01,119.63
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,130.93,88.0
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,92.48,63.78
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,64.37,49.39
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,48.78,35.71
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,31.63,20.22
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,13.21,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,16.47,3.09
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,32.53,21.53
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,47.61,35.32
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,58.65,45.24
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,84.98,57.22
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,121.39,84.47
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,152.34,110.69
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,179.56,133.62
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,203.11,153.08
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,220.16,167.15
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,236.13,179.85
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,247.92,188.42
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,258.04,195.41
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,264.86,200.08
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,270.68,203.89
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,271.1,203.76
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,265.4,199.08
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,316.51,236.53
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,363.2,269.8
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,333.73,247.62
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,295.58,219.43
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,259.36,193.07
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,222.86,166.19
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,255.74,190.51
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,288.73,214.22
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,248.15,184.16
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,207.52,154.17
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,128.22,94.43
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,49.52,33.52
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,57.06,39.65
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,64.58,45.69
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,69.16,49.31
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,73.72,52.95
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,75.76,54.73
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,77.79,56.54
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,50.07,34.6
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.51
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,19.95,10.55
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,72.47,53.23
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,127.12,97.06
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,92.26,69.53
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,57.28,41.51
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,75.99,57.03
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,94.02,71.96
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,81.19,61.82
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,68.46,51.63
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,90.32,64.88
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,93.21,66.51
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,65.57,51.54
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,50.1,37.66
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,32.67,21.64
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,14.73,0.2
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.11
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,28.78,19.07
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,45.32,34.39
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,60.97,48.64
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,80.31,61.74
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,103.66,80.37
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,128.44,100.42
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,144.89,114.26
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,159.87,126.64
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,189.58,150.1
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,220.73,174.45
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,261.24,205.87
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,304.28,238.92
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,353.51,276.25
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,401.15,311.79
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,406.85,314.71
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,403.46,310.77
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,441.37,338.73
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,473.31,361.86
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,512.33,389.67
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,552.05,417.58
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,468.37,354.91
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,371.49,281.9
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,337.04,255.83
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,293.75,222.81
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,311.66,236.33
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,329.43,249.49
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,325.86,246.71
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,322.08,243.9
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,345.31,261.36
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,359.11,271.7
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,322.13,243.81
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,278.42,210.88
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,347.81,264.27
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,407.99,309.78
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,443.07,336.64
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,466.44,354.71
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,424.51,323.8
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,383.92,293.9
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,361.16,277.29
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,337.13,259.27
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,245.0,189.35
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,163.42,126.67
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,123.03,94.93
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,83.54,63.36
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,72.79,54.93
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.11,46.37
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,37.52
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,28.46
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,21.15
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,12.26
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,5.07
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.55,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,10.7,0.88
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,25.51,16.01
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,39.7,28.96
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,56.58,44.04
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,74.06,56.6
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,81.7,62.96
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,88.85,68.79
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,94.33,72.95
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,99.67,76.9
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,112.21,86.82
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,124.81,96.71
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,114.92,88.21
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,104.8,79.63
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,103.69,78.36
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,102.56,77.1
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,141.83,107.92
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,181.67,138.68
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,251.44,192.37
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,329.53,251.21
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,340.61,258.35
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,351.54,265.53
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,399.46,300.2
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,448.01,334.54
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,417.56,311.04
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,386.31,287.32
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,475.85,353.27
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,574.18,423.38
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,520.13,384.32
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,474.51,351.53
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,378.61,282.43
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,276.33,206.94
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,315.25,236.11
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,346.15,258.73
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,319.56,239.77
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,286.84,216.18
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,329.49,248.97
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,363.6,274.96
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,374.56,283.96
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,387.03,293.87
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,388.37,295.49
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,387.18,294.45
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,367.44,279.0
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,343.64,259.07
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,281.54,211.07
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,230.74,172.16
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,191.9,140.94
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,154.63,111.26
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,122.3,80.63
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,75.51,45.95
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,49.08,36.87
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.77,28.56
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,28.15,17.87
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.33,2.67
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.13,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.03,2.05
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,13.98,6.57
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,20.6,12.51
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,27.23,17.38
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,21.02,12.14
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,14.83,6.88
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,59.3,43.99
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,102.86,79.54
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,115.82,89.56
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,128.85,99.55
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,177.55,137.72
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,230.82,178.82
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,175.19,134.8
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,120.04,90.9
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,168.95,129.16
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,218.66,167.21
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,203.73,155.31
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,188.55,143.37
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,250.3,190.34
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,312.83,236.75
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,257.69,194.87
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,202.21,152.63
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,332.77,251.15
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,459.33,342.64
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,462.75,344.35
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,465.64,346.3
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,566.12,420.18
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,663.07,489.27
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,638.46,471.61
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,620.39,459.13
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,718.87,534.64
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,784.89,585.61
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,757.17,565.93
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,726.93,544.94
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,692.94,521.35
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,656.57,495.59
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,614.57,464.95
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,571.41,432.81
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,391.29,298.33
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,230.92,176.14
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,257.47,197.28
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,278.66,212.84
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,266.54,200.98
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,242.48,178.34
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,200.16,144.21
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,160.09,112.46
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,121.21,83.42
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,85.93,60.26
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,61.45,47.42
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,46.91,34.55
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,32.55,21.44
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,16.99,3.69
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,11.53,2.05
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,26.68,17.3
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,41.21,30.69
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,57.71,45.6
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,74.83,57.93
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,95.74,74.93
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,117.78,92.55
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,165.35,127.99
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,223.51,172.65
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,280.12,216.14
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,349.88,270.59
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,360.42,280.81
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,358.49,279.69
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,297.11,232.31
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,216.88,168.78
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,206.45,160.12
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,195.63,151.04
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,394.77,306.32
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,600.41,457.75
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,472.57,360.35
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,333.81,253.66
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,330.96,251.69
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,319.61,242.94
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,264.68,200.97
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,209.58,158.67
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,211.03,159.9
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,212.37,160.95
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,214.0,161.84
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,215.51,162.67
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,250.56,189.32
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,285.45,215.58
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,461.5,348.89
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,621.44,464.6
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,419.99,317.79
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,220.12,166.53
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,237.33,180.47
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,254.09,193.58
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,270.13,206.68
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,280.2,215.24
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,221.99,170.7
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,169.57,130.18
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,155.67,119.89
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,142.05,109.68
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,125.47,96.77
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,109.15,83.98
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,95.03,72.93
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,81.01,61.79
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,67.12,50.54
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,53.37,39.18
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,47.92,36.29
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,46.0,34.24
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.04,21.42
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.17,5.19
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.13,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.1,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.03,2.14
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,13.98,6.72
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,20.18,12.38
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,26.4,17.01
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,23.5,14.53
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,20.62,12.02
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,19.81,11.24
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,10.46
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,22.33,13.21
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,25.66,15.95
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,33.17,22.11
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.21
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,47.81,34.0
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,54.96,39.77
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,77.62,58.19
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,100.25,76.4
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,114.79,87.97
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,129.49,99.59
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,170.62,131.83
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,212.18,163.58
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,329.77,253.22
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,443.92,336.54
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,612.41,459.22
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,773.4,569.85
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,739.97,543.3
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,709.32,520.61
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,693.2,508.58
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,675.67,495.46
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,503.84,374.38
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,324.46,243.14
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,301.13,226.58
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,277.9,209.2
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,300.88,226.69
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,316.63,238.57
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,263.07,198.87
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,216.71,164.28
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,238.5,181.54
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,263.04,200.56
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,218.79,167.16
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,179.49,137.34
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,195.12,150.27
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,206.2,159.36
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,218.89,167.82
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,219.84,165.69
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,184.54,137.38
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,150.4,110.24
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,121.12,81.11
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,74.81,46.28
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,49.73,37.71
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.5,29.4
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,29.27,19.06
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.85,5.55
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.36,8.02
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.75,20.87
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.95,31.29
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,31.09,21.99
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,23.91,14.77
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,26.71
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,52.19,38.47
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,77.24,59.04
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,102.02,78.95
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,126.96,98.53
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,152.48,118.27
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,176.4,136.19
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,200.95,154.33
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,219.56,168.27
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,238.38,182.3
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,290.3,221.04
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,340.16,257.42
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,396.5,298.14
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,461.58,344.29
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,636.11,473.76
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,800.38,589.56
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,822.4,601.97
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,841.26,613.72
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,857.0,622.79
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,869.6,629.87
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,874.24,632.61
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,875.67,633.44
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,872.2,631.23
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,865.55,627.1
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,854.01,619.9
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,839.18,610.66
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,818.7,596.62
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,795.21,580.68
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,767.13,562.8
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,736.28,541.99
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,701.57,518.57
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,668.46,495.63
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,625.69,466.32
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,581.35,435.02
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,532.79,398.83
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,483.69,361.19
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,431.94,320.37
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,378.25,277.04
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,324.21,232.66
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,271.98,189.06
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,218.16,144.86
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,167.67,104.7
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,118.19,69.51
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,74.29,45.47
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,49.66,37.17
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.49,29.02
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.26,18.83
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.84,5.9
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.38,8.03
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,36.97,25.61
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,54.48,41.34
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,49.27,37.2
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,43.03,30.29
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,57.5,42.28
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,71.69,53.85
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,60.55,44.41
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,48.89,34.61
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,122.26,93.29
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,197.62,151.97
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,307.68,234.6
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,438.82,332.33
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,476.67,360.74
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,511.99,386.93
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,526.02,395.87
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,539.46,403.78
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,509.8,380.89
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,478.79,356.68
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,488.19,363.02
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,496.49,368.34
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,460.58,341.76
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,430.2,319.13
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,517.94,382.28
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,598.16,438.06
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,589.25,430.79
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,579.18,423.31
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,549.65,402.36
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,511.3,375.28
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,589.67,432.72
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,663.4,485.1
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,726.2,531.77
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,772.61,566.52
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,637.05,469.04
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,501.44,369.86
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,515.15,381.96
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,529.1,393.04
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,548.15,409.1
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,550.32,412.19
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,505.31,378.65
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,460.21,344.52
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,412.17,308.01
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,365.4,271.61
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,316.13,232.23
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,268.9,194.04
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,220.98,156.15
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,176.43,121.82
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,133.44,91.09
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,96.34,68.17
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,70.35,54.63
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,54.33,40.62
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,36.43,24.72
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,17.15,5.8
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,9.39,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,18.1,7.24
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,34.51,23.41
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,50.54,37.81
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,66.68,52.02
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,85.74,63.31
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,115.83,80.06
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,164.9,112.23
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,212.18,150.82
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,259.38,189.7
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,251.81,190.01
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,222.82,171.01
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,246.08,188.52
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,269.48,205.74
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,408.73,311.63
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,564.9,427.68
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,607.09,457.33
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,647.94,485.89
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,488.65,368.86
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,281.29,210.79
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,272.84,204.48
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,264.13,197.4
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,280.92,209.76
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,297.74,222.03
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,253.63,189.16
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,209.32,155.97
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,255.94,191.03
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,302.61,225.55
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,378.68,281.1
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,446.4,329.46
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,465.46,343.37
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,483.61,356.82
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,377.21,280.05
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,266.61,198.54
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,425.46,318.56
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,567.88,421.6
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,617.32,460.23
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,645.43,483.08
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,580.54,434.76
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,519.33,389.19
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,477.18,358.06
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,434.03,325.35
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,403.95,301.52
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,369.77,272.95
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,318.51,231.19
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,266.54,188.65
