Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,216.64,148.51
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,170.49,112.54
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,125.69,80.99
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,87.38,59.05
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,64.4,49.39
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,52.06,38.55
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,36.04,24.27
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,19.64,7.76
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.8,9.37
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.55,22.62
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,46.02,33.96
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.77,15.0
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.46,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,73.99,51.3
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,154.81,111.73
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,135.71,100.86
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,100.39,76.15
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,83.77,62.39
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,66.48,48.18
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,72.38,52.63
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,78.3,57.04
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,84.16,61.51
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,90.05,65.99
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,154.73,116.2
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,220.3,165.96
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,229.9,172.89
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,239.52,179.95
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,248.03,185.77
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,256.47,191.52
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,180.46,134.0
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,104.16,75.46
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,140.9,103.86
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,177.86,132.08
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,245.18,182.84
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,312.74,232.96
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,277.59,206.36
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,242.41,179.89
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,310.17,230.46
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,371.15,275.19
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,321.16,238.52
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,265.66,197.62
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,365.24,272.59
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,461.49,343.1
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,572.44,428.43
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,647.89,485.56
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,553.5,415.24
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,467.71,351.33
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,416.21,313.28
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,364.33,274.51
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,364.78,274.09
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,351.09,260.79
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,301.15,220.62
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,253.86,182.36
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,208.24,145.88
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,165.62,112.67
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,124.33,82.88
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,87.74,60.56
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,64.45,49.45
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,51.25,37.89
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,35.99,24.26
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,20.82,8.92
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,11.95,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,22.27,10.63
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,37.73,26.15
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,53.26,40.16
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,61.99,48.0
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,81.19,54.66
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,121.67,81.36
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,162.15,112.7
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,177.75,131.24
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,176.27,135.02
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,201.29,154.43
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,226.57,173.74
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,293.76,224.42
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,367.27,279.68
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,400.44,304.76
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,432.97,329.06
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,426.66,323.07
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,415.14,312.92
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,435.49,327.66
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,455.77,342.18
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,368.76,276.67
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,278.24,207.82
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,284.83,212.82
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,298.27,222.73
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,444.43,331.48
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,583.64,431.21
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,586.73,432.09
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,588.59,432.69
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,502.99,371.05
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,424.9,313.98
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,442.85,327.52
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,460.03,340.17
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,445.64,329.88
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,430.98,319.5
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,507.66,377.25
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,576.4,427.86
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,559.96,416.45
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,540.91,403.31
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,451.36,338.19
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,374.34,281.53
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,383.3,288.88
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,387.94,291.84
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,345.37,259.77
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,304.13,228.36
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,240.97,180.71
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,187.76,141.26
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,160.57,120.63
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,135.03,101.3
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,109.28,81.66
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,85.54,63.7
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,67.18,51.77
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,48.43,35.52
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,30.85,20.05
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,12.35,3.18
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.22,0.39
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,18.96,10.31
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,29.74,19.91
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,42.62,31.19
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,55.04,39.91
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,55.12,39.95
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,54.7,39.49
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,49.29,34.84
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,43.9,30.23
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,37.69,25.07
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,31.48,19.93
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,79.89,58.65
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,127.78,96.14
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,124.32,93.11
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,120.78,90.11
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,126.02,93.84
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,131.39,97.66
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,143.48,106.88
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,155.74,116.19
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,142.44,105.55
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,128.98,94.84
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,183.73,136.72
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,238.95,178.31
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,289.45,215.85
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,348.4,259.13
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,377.97,280.62
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,407.31,301.9
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,377.96,280.35
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,348.38,258.72
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,367.4,272.95
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,385.94,286.66
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,404.65,300.11
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,422.41,312.79
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,381.11,282.81
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,340.53,253.3
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,309.32,230.63
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,278.59,208.12
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,234.55,175.48
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,195.75,146.44
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,226.94,170.67
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,252.83,190.56
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,234.2,176.62
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,215.33,162.41
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,204.59,153.87
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,191.27,142.87
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,163.27,121.48
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,136.59,101.16
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,110.94,81.85
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,86.91,64.19
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,67.51,51.84
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,50.54,37.16
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,34.48,22.99
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.93
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.15,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.86,2.8
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,13.98,6.42
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,18.12,9.35
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,16.48,7.98
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,14.84,6.59
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,17.33,8.6
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,19.83,10.59
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,38.52,25.75
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,57.3,40.8
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,73.64,53.65
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,89.88,66.24
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,130.68,98.39
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,171.96,130.61
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,215.48,164.07
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,259.79,197.79
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,332.16,252.54
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,402.28,304.6
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,541.66,409.86
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,682.51,512.82
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,517.5,390.49
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,326.87,245.89
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,424.85,318.94
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,516.34,384.67
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,592.47,440.16
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,666.8,493.88
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,568.28,422.11
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,467.9,347.86
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,656.55,493.25
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,807.28,606.6
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,692.73,518.42
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,566.55,421.7
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,458.76,342.77
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,348.41,260.46
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,428.66,321.97
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,494.68,371.38
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,473.82,355.84
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,446.49,335.64
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,403.93,303.84
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,366.19,275.32
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,184.64,138.56
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.92,2.31
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,104.58,77.12
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,187.98,141.22
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,161.0,120.58
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,135.62,101.41
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,110.59,82.45
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,87.1,64.87
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,67.5,52.07
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,50.62,37.42
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,32.74,21.68
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.01,4.7
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,21.62,10.51
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,40.33,28.26
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,57.78,43.87
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,60.71,46.72
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,65.44,48.46
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,67.22,49.88
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,68.54,50.83
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,59.3,43.01
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,34.97
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,115.42,87.5
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,181.33,139.34
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,200.1,153.39
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,219.06,167.49
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,198.72,151.34
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,177.18,134.28
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,188.08,142.19
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,199.06,150.08
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,189.5,142.47
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,179.75,134.77
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,186.35,139.45
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,193.03,144.15
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,293.75,220.05
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,391.32,291.63
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,460.01,341.06
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,536.65,395.01
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,361.29,268.03
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,188.07,138.83
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,212.19,157.17
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,236.17,174.98
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,231.61,171.42
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,226.98,167.88
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,261.38,193.35
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,295.44,218.12
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,358.36,263.92
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,412.84,302.43
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,437.33,319.7
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,452.22,329.96
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,457.48,334.01
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,461.19,336.46
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,480.51,349.85
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,474.8,343.31
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,423.85,305.47
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,373.32,266.94
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,321.51,225.61
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,270.0,183.58
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,217.37,141.6
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,167.9,103.34
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,118.57,68.74
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,73.59,44.67
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,51.02,37.97
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.73,30.78
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,32.27,21.41
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.66,10.66
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,24.79,13.08
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,40.04,28.11
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,55.06,41.56
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,60.76,46.76
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,68.33,50.83
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,82.29,62.2
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,96.36,73.48
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,104.35,79.52
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,112.22,85.38
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,106.8,80.56
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,101.05,75.54
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,135.21,102.04
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,169.96,128.57
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,193.58,146.45
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,217.63,164.55
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,345.08,261.0
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,472.38,354.27
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,598.13,448.14
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,727.06,541.97
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,668.57,494.34
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,577.93,424.11
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,706.49,520.45
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,824.11,605.74
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,763.72,558.13
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,681.45,495.56
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,777.29,567.93
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,856.73,625.53
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,853.51,622.89
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,847.13,618.79
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,835.44,611.24
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,820.54,601.64
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,800.86,588.87
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,778.17,573.65
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,750.35,554.51
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,719.95,533.35
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,683.16,507.22
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,645.01,479.74
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,604.16,450.79
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,561.85,420.07
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,515.46,384.82
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,468.61,348.41
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,418.79,309.56
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,369.52,270.14
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,318.3,228.09
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,268.86,187.09
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,218.14,146.13
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,168.48,107.41
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,121.68,74.33
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,79.62,51.09
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,57.23,43.17
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.86,35.81
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.47,24.79
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,24.22,12.7
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.45,9.9
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,36.74,25.43
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,52.71,39.74
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,68.49,53.6
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,85.74,63.73
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,113.43,84.06
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,142.38,106.45
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,190.64,135.37
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,267.0,189.23
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,216.43,160.65
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,130.19,99.16
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,175.41,134.2
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,222.22,169.75
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,301.14,229.69
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,388.13,294.65
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,437.72,330.49
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,490.12,368.01
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,395.46,297.63
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,280.44,210.62
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,296.94,222.62
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,319.8,238.87
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,313.75,234.08
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,313.81,233.91
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,435.49,323.1
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,558.68,409.83
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,714.19,525.33
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,836.43,612.62
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,833.32,608.43
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,838.98,611.14
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,827.81,603.61
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,813.44,594.16
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,794.09,581.46
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,771.83,566.28
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,712.67,523.19
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,652.43,479.31
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,657.96,486.02
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,646.25,479.65
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,605.73,450.53
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,563.71,419.84
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,517.11,384.7
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,468.73,347.46
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,418.97,308.44
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,369.59,268.7
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,317.47,226.35
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,267.41,185.12
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,216.09,143.6
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,168.13,106.15
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,121.6,74.04
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,78.9,50.87
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,56.53,42.94
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.13,35.53
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.45,24.99
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,24.94,13.51
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,13.66,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.58,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.06,1.93
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,10.31,2.94
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,11.55,3.93
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,93.76,70.63
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,174.83,133.78
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,269.0,203.2
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,375.44,279.6
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,456.83,339.23
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,553.2,409.96
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,594.7,440.55
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,634.55,469.8
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,670.59,496.63
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,704.82,521.88
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,733.27,542.73
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,758.95,561.5
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,780.8,576.55
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,799.93,589.67
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,815.01,601.51
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,834.08,614.68
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,840.04,617.39
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,842.91,618.15
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,841.37,615.57
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,825.28,603.47
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,826.4,603.85
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,812.91,594.46
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,786.09,576.38
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,766.09,562.98
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,747.08,549.17
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,717.59,528.3
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,683.92,504.8
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,647.8,479.21
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,607.52,450.15
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,565.62,419.31
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,519.77,385.18
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,472.7,349.17
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,422.77,310.19
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,373.03,270.23
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,317.82,225.35
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,266.55,182.84
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,214.46,140.4
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,165.44,101.92
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,118.13,69.44
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,77.55,48.89
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,53.23,39.96
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.43,33.11
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.74,23.55
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.86,12.87
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,18.17,8.3
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,34.6,23.65
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,50.73,38.07
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,65.74,51.26
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,82.95,62.4
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,105.35,79.54
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,128.85,97.84
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,153.16,116.86
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,178.44,136.65
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,220.14,168.42
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,268.14,205.16
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,212.37,162.71
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,147.56,112.16
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,132.28,99.78
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,116.58,87.05
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,191.68,145.05
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,268.02,202.41
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,331.58,249.63
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,392.82,294.42
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,325.03,243.39
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,249.95,186.71
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,161.64,120.0
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,73.0,51.58
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,61.28,42.39
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,49.54,33.15
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,49.57,33.17
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,49.58,33.17
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,49.57,33.17
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,49.55,33.16
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,70.96,49.94
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,92.34,66.71
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,67.91,47.72
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.67
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,44.74,29.74
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,45.95,30.81
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,51.77,35.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,57.58,40.13
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,46.66,31.62
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,35.76,23.07
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,102.24,76.27
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,111.89,84.29
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,121.32,92.23
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,130.38,99.65
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,138.33,106.15
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,120.91,92.85
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,104.11,79.93
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,86.13,65.52
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,68.47,51.13
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,53.15,40.34
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,37.89,26.95
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,24.36,14.97
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,10.69,2.73
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.85,13.57
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,39.75,28.15
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,54.39,41.4
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.58,49.6
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,83.14,57.55
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,101.63,71.09
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,97.81,75.0
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,154.48,115.09
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,227.26,167.79
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,274.53,203.11
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,328.47,243.82
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,388.89,287.98
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,461.06,340.61
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,507.24,375.31
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,553.11,409.19
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,531.1,393.19
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,481.0,356.17
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,475.54,351.88
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,466.34,344.34
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,385.17,285.58
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,299.88,222.81
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,277.36,206.55
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,254.5,189.64
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,472.77,349.71
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,685.96,493.61
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,723.54,517.27
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,763.09,543.73
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,757.7,539.84
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,750.3,535.16
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,715.65,512.89
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,683.57,492.23
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,577.17,419.13
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,462.93,338.8
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,510.28,374.95
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,551.82,405.4
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,547.28,402.91
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,538.81,397.7
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,542.32,401.54
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,532.34,395.01
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,335.99,252.36
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,161.6,121.17
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,153.03,115.47
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,144.52,109.43
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,78.31,57.44
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,10.73,3.1
