Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,9.48,2.14
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.24,1.15
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.99,0.14
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.46
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.05,1.96
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.0,6.12
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,18.97,10.25
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,75.34,56.68
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,129.83,100.41
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,182.23,140.78
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,239.8,185.08
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,235.65,182.05
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,228.01,176.05
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,278.3,214.6
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,331.16,254.55
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,339.17,259.56
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,346.03,263.73
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,388.23,295.11
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,431.69,326.98
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,387.91,293.24
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,341.66,257.73
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,517.97,390.44
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,687.85,511.81
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,635.95,470.4
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,574.52,423.56
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,722.96,534.65
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,840.24,616.74
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,840.34,613.98
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,837.3,610.18
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,827.63,603.07
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,814.66,593.93
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,724.71,529.26
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,622.77,454.47
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,687.47,505.86
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,720.96,533.67
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,655.83,485.44
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,588.11,436.0
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,528.68,393.65
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,470.38,351.54
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,486.13,363.74
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,475.51,353.91
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,424.93,313.42
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,374.35,272.12
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,321.35,228.23
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,269.24,184.39
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,213.28,138.31
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,162.89,98.22
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,112.63,62.57
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,66.5,38.42
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,43.95,32.37
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,38.79,27.78
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,30.89,20.6
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.81,12.56
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.31,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.96,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,17.34,7.94
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,31.75,21.58
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,45.83,34.34
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,61.57,48.29
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,77.54,59.27
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,90.64,56.49
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,154.31,90.74
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,205.71,132.32
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,259.23,177.73
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,300.57,220.76
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,317.08,240.67
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,343.09,262.14
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,361.11,276.41
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,456.45,348.52
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,562.3,428.57
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,505.5,384.79
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,399.62,302.3
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,558.74,425.54
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,717.42,544.24
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,690.94,518.16
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,630.74,468.95
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,535.64,399.61
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,432.95,323.06
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,648.21,487.63
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,835.28,620.96
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,840.67,622.73
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,842.87,623.82
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,655.45,488.56
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,432.05,319.81
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,481.15,356.94
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,535.04,395.75
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,566.63,419.2
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,600.35,443.89
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,591.07,438.62
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,579.5,431.87
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,405.24,305.33
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,236.07,178.09
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,378.21,287.72
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,491.37,370.47
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,493.59,371.35
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,470.36,352.27
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,377.77,282.81
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,306.46,230.87
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,268.99,201.36
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,231.8,171.56
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,194.48,141.64
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,157.96,112.74
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,122.94,86.66
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,89.98,64.71
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,68.4,53.3
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,53.92,40.7
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,40.47,28.7
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,25.47,14.77
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,13.06,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.01,11.68
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,30.55,20.59
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,38.9,28.31
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,56.8,44.14
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,79.78,61.05
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,108.15,79.25
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,154.33,110.13
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,177.9,132.3
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,190.78,145.52
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,237.87,180.87
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,291.21,221.3
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,317.48,241.98
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,341.3,260.17
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,386.05,294.1
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,437.14,332.45
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,425.87,322.91
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,412.46,311.46
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,376.3,284.04
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,341.39,257.28
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,472.96,356.48
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,609.85,456.31
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,638.81,476.67
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,667.28,497.07
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,683.31,508.69
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,698.08,519.5
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,677.2,503.57
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,654.26,486.28
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,667.93,496.88
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,679.96,506.16
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,677.31,504.82
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,672.74,502.19
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,495.2,372.82
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,321.46,241.9
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,478.89,363.15
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,613.12,462.62
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,527.43,398.17
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,443.87,335.47
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,301.9,229.44
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,168.43,127.06
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,281.19,214.86
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,376.98,286.45
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,318.94,242.41
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,268.93,204.82
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,281.76,208.75
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,265.29,185.87
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,215.15,144.24
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,167.65,106.34
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,119.36,70.84
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,72.82,44.42
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,50.71,38.18
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,45.1,33.18
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,34.19,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.74,14.28
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,13.23,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,23.83,12.98
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,35.73,24.79
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.35,35.33
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,54.01,41.35
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,68.71,46.29
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,113.82,72.74
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,157.1,105.35
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,201.02,138.16
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,251.77,178.27
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,308.21,222.65
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,374.56,275.43
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,426.33,318.21
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,478.56,360.28
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,527.02,399.16
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,573.27,435.44
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,617.1,468.34
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,659.31,499.23
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,696.72,527.01
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,731.69,552.6
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,762.41,573.7
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,790.3,591.87
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,812.48,606.55
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,831.4,619.02
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,847.31,629.76
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,859.96,638.35
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,866.42,642.24
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,869.57,644.0
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,867.05,642.3
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,861.27,638.51
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,851.28,631.67
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,837.82,622.56
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,819.02,610.16
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,796.99,595.57
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,770.13,577.1
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,740.28,555.41
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,705.15,530.11
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,667.73,502.71
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,627.13,473.12
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,584.61,441.46
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,538.19,405.28
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,490.13,366.98
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,428.75,318.8
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,370.31,272.44
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,315.96,227.87
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,265.07,185.91
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,217.44,147.19
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,170.76,110.74
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,123.81,76.72
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,79.53,51.18
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,55.93,42.75
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.87,34.86
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.92,25.02
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.72,14.41
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.97,12.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,31.13,21.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,39.17,28.54
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,44.4,33.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,59.52,37.43
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,106.93,58.92
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,162.65,97.54
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,215.0,139.11
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,269.94,184.96
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,324.56,231.63
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,380.22,278.58
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,434.12,322.61
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,485.95,363.71
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,534.96,402.79
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,582.77,439.92
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,626.6,472.32
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,668.45,502.38
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,706.75,530.01
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,742.49,555.26
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,772.8,575.4
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,800.05,592.07
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,822.95,606.61
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,842.47,618.86
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,856.85,627.71
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,867.75,634.32
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,873.98,637.91
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,876.81,639.37
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,874.3,636.46
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,868.46,631.49
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,857.92,624.49
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,843.87,615.28
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,824.38,602.83
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,801.56,588.21
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,774.38,570.37
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,744.18,549.48
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,708.8,524.42
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,671.15,497.36
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,629.79,468.15
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,586.51,436.76
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,539.4,400.89
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,491.07,363.17
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,438.79,322.0
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,386.76,279.85
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,332.34,234.57
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,278.82,189.47
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,224.71,144.79
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,169.45,100.95
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,117.46,64.36
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,69.8,39.8
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,46.06,33.97
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,41.33,29.85
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,33.41,22.75
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.35,14.93
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,12.8,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.25,12.6
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,33.13,22.63
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,44.63,33.03
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,51.11,38.86
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,65.64,43.5
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,109.82,63.65
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,159.09,96.72
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,209.08,135.4
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,261.89,178.13
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,313.92,221.28
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,369.88,266.85
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,420.98,308.07
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,472.19,348.32
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,520.08,385.3
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,567.08,420.61
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,610.57,451.93
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,649.29,479.17
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,685.85,504.91
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,720.05,528.5
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,663.3,483.47
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,567.82,411.45
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,530.18,385.05
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,482.95,351.17
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,614.46,445.71
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,740.44,532.47
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,707.34,508.04
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,675.29,485.36
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,675.9,485.45
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,674.98,484.3
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,669.6,480.88
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,662.68,476.47
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,737.35,533.53
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,784.11,569.99
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,758.03,552.47
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,729.05,532.76
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,694.89,509.48
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,658.36,484.07
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,509.29,376.63
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,371.63,275.56
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,446.6,331.88
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,483.18,355.6
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,432.53,315.1
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,381.8,274.04
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,328.74,230.47
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,276.46,186.96
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,220.27,141.4
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,169.74,101.79
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,119.17,66.58
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,73.23,42.86
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,49.7,36.75
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,44.37,32.16
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,35.79,24.55
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.61,15.05
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.67,13.61
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.55,24.5
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,46.25,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,54.15,41.13
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,66.75,44.74
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,109.63,64.11
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,157.58,95.98
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,207.84,138.18
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,248.85,174.28
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,294.8,212.56
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,340.14,249.84
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,398.02,293.93
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,464.52,344.58
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,511.47,381.33
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,557.6,416.64
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,600.26,447.75
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,641.15,476.77
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,677.96,503.05
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,707.28,523.83
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,736.15,542.72
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,762.11,559.26
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,783.85,573.48
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,802.51,585.33
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,753.52,547.06
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,680.13,491.37
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,767.3,556.72
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,838.8,608.69
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,835.77,605.27
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,829.77,600.6
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,819.8,594.29
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,806.7,585.84
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,787.8,573.55
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,766.02,559.21
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,739.86,542.57
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,711.11,523.86
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,676.93,499.94
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,640.98,474.39
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,601.75,446.97
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,559.98,417.03
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,514.52,382.84
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,468.68,347.54
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,419.56,309.46
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,370.97,270.83
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,277.78,202.6
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,209.72,156.12
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,202.83,143.27
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,172.77,110.86
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,126.64,78.29
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,85.1,55.31
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,61.65,47.16
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,53.07,39.69
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.85,28.87
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.32,17.29
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.52
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.54,35.22
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,54.6,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,69.31,47.6
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,110.57,66.44
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,157.1,97.24
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,204.3,133.32
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,255.04,174.24
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,304.78,215.71
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,356.06,258.13
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,405.69,298.25
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,457.52,338.98
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,504.04,375.47
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,549.9,410.65
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,592.19,441.66
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,633.04,470.91
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,669.47,497.4
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,703.75,522.01
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,670.18,493.48
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,611.64,447.2
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,708.69,520.41
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,794.5,583.46
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,808.3,591.12
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,819.0,597.26
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,824.94,601.26
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,827.95,603.42
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,825.76,602.23
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,820.72,599.26
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,811.43,593.28
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,798.99,585.29
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,781.43,573.92
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,760.8,560.33
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,735.37,542.58
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,713.03,526.6
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,676.95,500.86
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,639.75,474.01
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,600.25,446.1
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,559.04,416.26
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,513.01,381.5
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,466.65,345.69
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,418.32,308.06
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,370.39,269.78
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,319.72,228.41
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,270.88,188.11
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,221.15,147.98
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,174.59,111.74
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,126.06,77.4
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,84.67,54.61
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.95,46.37
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.36,38.93
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.49,28.45
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.32,17.26
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.44
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.73,22.07
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,43.72,31.95
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.02,36.72
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,60.23,40.07
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,103.73,59.14
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,152.07,91.36
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,200.81,129.2
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,252.53,171.68
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,306.4,216.65
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,358.28,259.62
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,408.06,300.23
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,457.89,339.75
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,505.28,376.96
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,551.82,412.57
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,592.88,442.55
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,633.4,471.27
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,669.2,496.94
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,702.69,520.53
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,732.59,540.18
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,759.75,557.45
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,782.05,571.66
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,801.24,583.84
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,816.4,592.55
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,828.4,599.23
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,833.94,602.61
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,836.34,604.08
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,834.94,602.31
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,830.46,598.64
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,820.71,592.49
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,807.67,584.28
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,789.78,572.94
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,768.74,559.56
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,743.13,542.79
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,714.67,523.28
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,681.17,500.2
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,645.38,475.05
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,606.06,447.41
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,564.95,417.75
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,520.52,384.19
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,474.16,348.4
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,401.13,294.02
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,340.53,249.73
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,312.74,223.79
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,270.05,183.83
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,218.12,141.57
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,168.9,102.98
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,121.38,70.2
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,79.63,48.81
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,55.59,41.65
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.99,34.24
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.41,25.77
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.68,16.72
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.94,13.66
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.51,25.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.18,37.28
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.52,44.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,71.05,55.38
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,110.44,68.33
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,155.12,98.07
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,182.47,128.99
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,183.67,138.56
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,136.51,102.74
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,80.61,59.21
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,247.93,186.12
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,448.19,335.27
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,441.48,331.91
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,405.37,304.98
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,371.89,279.41
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,327.09,244.82
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,505.95,380.95
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,689.87,515.36
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,652.51,483.07
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,591.9,434.93
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,690.78,509.38
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,783.71,577.83
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,796.76,586.01
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,806.69,592.53
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,754.98,551.64
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,684.12,497.74
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,705.01,512.79
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,727.13,527.95
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,715.45,519.83
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,701.88,510.61
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,685.21,499.53
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,666.68,487.13
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,618.91,453.27
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,576.58,423.02
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,501.12,369.15
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,434.54,321.01
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,505.11,374.9
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,548.4,406.44
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,504.74,373.33
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,460.92,339.87
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,413.9,303.96
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,364.76,265.68
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,316.43,226.92
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,269.91,189.29
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,222.4,151.78
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,178.21,118.01
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,134.47,87.3
