Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,95.65,64.85
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,72.97,56.29
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,61.21,46.21
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,46.14,33.06
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,30.75,19.23
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.16,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.92,13.54
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,38.48,26.7
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.81,45.77
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,72.3,56.44
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,114.8,79.07
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,140.44,103.0
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,137.69,103.03
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,125.93,95.74
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,200.94,151.39
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,288.48,216.95
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,307.9,232.46
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,322.94,243.94
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,400.42,301.9
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,491.7,369.69
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,534.16,400.04
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,576.61,429.95
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,602.61,447.96
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,625.61,463.55
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,654.45,482.47
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,681.53,499.82
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,699.8,511.86
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,715.85,522.33
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,734.09,533.6
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,750.37,543.44
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,717.44,519.55
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,685.24,496.27
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,691.67,501.56
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,696.28,505.4
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,686.51,498.79
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,675.13,491.16
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,617.7,450.33
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,556.89,406.97
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,586.71,430.0
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,605.86,444.81
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,614.66,452.09
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,612.48,451.39
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,573.81,423.79
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,533.3,394.51
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,495.99,366.95
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,457.13,337.22
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,410.92,301.84
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,362.56,264.12
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,314.48,225.45
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,267.83,187.55
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,220.45,150.07
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,176.38,116.32
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,132.48,85.27
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,92.95,62.26
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,69.1,53.04
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,59.99,45.21
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,45.55,32.59
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,30.83,19.34
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.82,0.06
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.66,14.07
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.57,25.92
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.56,36.74
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.57,42.14
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,66.88,51.83
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,107.49,64.48
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,153.49,94.48
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,199.78,129.32
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,250.77,170.31
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,300.99,212.67
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,352.66,255.97
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,404.99,298.56
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,455.38,338.69
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,502.27,375.13
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,548.36,409.87
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,590.74,441.07
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,628.67,468.33
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,664.5,494.24
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,698.08,518.05
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,727.53,537.64
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,754.18,554.95
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,775.9,568.99
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,794.54,580.78
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,808.42,589.63
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,819.06,596.4
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,698.47,508.84
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,543.9,393.98
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,698.56,509.43
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,819.86,595.19
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,810.62,588.43
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,798.18,580.49
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,780.24,568.93
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,759.33,555.39
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,647.66,473.2
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,525.62,383.0
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,551.97,404.07
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,569.83,417.92
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,532.67,391.85
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,492.05,363.18
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,462.13,341.2
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,426.5,314.48
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,383.58,282.33
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,338.67,248.05
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,293.27,212.63
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,249.83,178.46
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,208.92,145.86
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,168.17,113.85
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,129.59,86.12
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,93.99,64.31
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,70.07,53.63
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,57.14,42.63
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,43.44,30.7
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,29.42,18.15
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.09,0.3
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,25.59,13.98
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,39.14,27.23
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.57,38.44
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,75.17,58.9
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,96.81,67.25
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,96.81,73.53
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,99.06,74.95
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,100.95,76.03
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,153.88,117.07
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,209.45,159.71
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,276.68,209.74
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,351.1,264.94
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,329.77,248.61
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,296.82,223.03
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,279.69,209.42
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,257.44,191.91
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,348.38,259.37
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,439.34,324.97
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,449.86,330.93
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,459.6,336.61
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,488.15,356.92
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,522.62,381.16
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,478.71,348.92
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,439.11,319.78
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,535.36,389.56
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,624.85,452.82
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,634.57,459.07
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,647.6,467.92
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,540.25,392.36
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,432.48,315.05
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,506.07,369.54
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,569.43,415.5
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,592.08,432.86
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,604.69,443.17
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,548.46,402.78
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,491.22,361.63
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,544.23,403.77
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,564.02,419.84
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,518.88,385.11
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,472.83,349.11
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,423.76,310.48
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,374.65,270.82
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,323.19,228.24
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,269.83,183.88
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,218.56,141.88
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,169.85,103.45
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,121.44,69.39
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,77.71,46.05
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,52.75,39.1
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.21,34.31
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,37.12,25.45
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.5,17.44
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.37,0.46
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,25.87,14.15
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,42.76,30.18
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,69.91,54.15
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,82.76,65.07
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,113.07,73.84
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,150.69,98.1
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,190.62,133.58
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,218.89,160.21
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,273.8,198.67
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,347.91,253.71
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,395.15,291.56
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,445.01,330.91
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,491.25,367.43
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,537.14,402.89
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,580.27,435.18
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,622.69,466.32
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,659.82,493.52
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,694.93,518.83
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,726.1,540.28
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,748.31,555.38
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,770.48,570.36
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,789.66,582.72
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,805.41,591.8
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,818.17,598.89
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,824.53,602.39
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,827.85,604.09
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,826.72,601.94
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,822.65,597.92
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,813.79,591.85
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,801.68,583.7
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,783.98,571.87
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,763.17,558.02
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,738.21,540.76
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,710.41,521.1
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,677.9,497.92
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,643.07,472.77
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,604.48,445.43
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,565.7,417.23
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,520.81,383.26
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,474.96,347.77
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,425.82,309.51
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,376.63,270.2
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,325.51,228.22
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,272.09,184.08
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,220.29,141.98
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,171.03,103.36
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,122.14,69.07
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,77.34,45.12
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,51.67,38.19
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,46.47,33.69
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,38.03,26.22
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.83,16.94
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.01,0.68
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,25.64,13.92
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,37.59,25.91
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.6,36.76
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.27,41.88
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,64.55,49.84
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,105.47,63.05
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,151.77,92.89
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,198.14,127.61
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,249.32,168.72
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,300.01,211.16
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,354.86,256.48
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,404.89,297.41
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,455.85,338.1
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,503.15,375.03
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,549.57,410.25
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,591.18,441.2
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,632.51,471.13
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,668.76,497.62
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,702.69,521.99
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,732.92,542.47
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,760.44,560.62
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,782.83,575.24
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,802.07,587.76
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,816.07,595.56
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,826.75,601.19
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,832.94,605.11
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,835.99,607.05
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,834.44,606.02
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,829.87,603.08
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,820.46,596.82
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,807.75,588.46
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,790.57,577.16
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,770.18,563.75
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,744.8,546.63
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,716.53,526.76
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,682.74,502.67
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,646.92,476.79
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,607.7,448.01
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,568.16,418.39
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,523.01,384.23
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,476.88,348.52
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,427.88,310.38
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,378.8,271.17
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,327.23,228.92
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,273.64,184.78
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,221.77,142.7
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,172.44,104.08
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,123.77,70.2
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,79.76,46.87
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,53.57,39.7
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,48.05,35.02
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.9,26.12
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.27,18.14
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.75,1.37
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.2
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.59,24.28
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,51.94,39.04
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,56.83,43.24
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,100.55,56.93
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,149.29,88.07
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,198.51,125.24
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,255.11,171.01
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,307.02,214.73
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,360.07,259.01
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,411.32,301.1
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,463.99,343.13
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,511.85,380.42
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,558.6,415.73
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,601.98,447.71
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,643.71,477.62
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,680.81,504.35
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,715.41,528.79
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,746.12,549.2
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,773.96,566.61
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,796.48,580.86
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,815.71,592.93
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,830.34,600.73
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,841.54,606.3
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,848.14,609.88
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,851.4,611.37
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,849.02,608.3
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,843.42,603.26
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,833.64,596.85
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,820.42,588.29
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,802.62,576.81
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,781.52,563.23
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,755.7,546.54
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,726.88,526.94
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,693.11,503.45
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,656.84,477.85
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,617.35,449.5
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,575.88,419.13
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,530.47,385.39
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,483.76,349.77
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,434.27,311.61
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,382.38,270.59
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,329.46,227.42
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,277.19,184.16
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,223.8,140.76
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,172.46,100.45
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,121.94,65.24
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,71.38,37.89
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,43.25,30.87
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,38.79,27.11
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,32.46,21.55
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,26.06,15.57
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.81,0.71
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.62,13.02
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.86,24.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.89,34.3
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,62.81,48.15
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,104.02,61.79
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,150.55,91.56
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,197.98,127.44
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,248.57,168.18
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,298.82,209.97
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,350.73,252.82
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,400.93,293.12
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,453.59,334.0
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,500.29,369.72
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,546.31,403.69
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,589.22,433.66
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,630.91,461.61
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,668.18,485.39
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,698.33,503.62
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,728.9,521.31
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,756.95,536.57
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,779.33,551.0
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,798.63,563.22
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,811.96,571.28
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,821.82,577.22
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,828.16,582.2
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,831.53,585.39
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,830.6,585.92
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,826.8,584.72
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,818.23,580.01
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,806.46,573.34
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,789.89,563.63
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,770.16,551.81
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,744.39,534.83
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,715.83,515.79
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,683.09,493.94
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,652.07,472.67
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,612.12,444.62
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,570.51,414.8
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,524.8,381.32
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,478.44,346.5
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,429.15,309.17
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,377.45,269.02
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,325.92,227.73
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,276.23,187.4
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,224.76,146.35
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,176.14,108.75
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,129.42,76.5
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,86.46,53.08
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,59.38,44.56
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.79,38.17
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.29,28.98
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,30.58,19.26
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.46,2.31
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.15,12.6
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,37.73,26.01
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,65.66,50.73
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,81.93,64.6
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,108.58,75.23
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,147.88,100.01
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,188.25,125.83
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,245.5,167.34
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,284.37,204.38
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,308.07,227.53
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,347.58,257.94
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,386.98,287.42
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,426.69,316.98
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,466.53,345.99
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,457.41,338.26
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,435.38,320.81
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,491.4,361.27
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,555.09,406.13
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,599.85,437.1
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,650.41,471.73
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,721.29,524.18
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,790.87,575.16
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,783.46,565.76
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,764.63,549.17
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,763.02,548.23
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,759.2,545.7
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,737.21,531.09
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,710.25,513.22
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,582.45,423.4
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,445.59,324.95
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,360.34,264.69
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,271.23,199.91
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,355.11,262.32
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,431.15,317.37
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,558.32,413.59
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,644.36,477.14
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,605.26,448.68
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,564.51,419.11
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,520.41,385.75
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,475.1,350.65
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,426.44,312.14
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,375.24,270.89
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,324.05,228.92
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,273.62,186.97
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,124.44,80.65
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,14.84,6.42
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,63.88,35.45
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,80.29,47.14
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,52.69,39.21
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.14,34.43
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.2,25.7
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.57,17.75
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.38,2.01
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.15,11.89
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.31,22.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,51.76,38.96
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,58.01,44.25
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,98.55,57.6
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,144.34,86.45
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,191.51,121.85
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,242.3,162.64
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,292.28,203.98
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,346.47,248.11
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,395.64,287.75
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,445.24,326.63
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,491.99,362.92
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,538.03,397.65
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,527.09,388.17
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,488.42,357.54
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,587.27,429.82
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,689.37,502.13
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,719.77,520.8
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,747.59,537.87
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,770.02,551.98
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,789.41,563.94
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,737.16,524.54
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,660.48,467.78
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,751.72,535.25
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,825.7,586.65
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,825.19,584.91
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,821.69,582.06
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,812.98,576.71
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,801.01,569.38
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,784.95,559.9
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,765.65,548.34
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,740.62,532.67
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,712.72,514.3
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,677.27,490.2
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,644.33,467.26
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,605.93,440.4
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,565.83,411.67
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,520.85,378.76
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,474.99,344.3
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,426.79,307.72
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,376.1,268.24
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,325.24,227.27
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,275.65,186.75
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,224.33,145.58
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,175.72,107.78
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,128.29,74.55
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,85.69,51.31
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,58.04,43.26
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,49.76,36.32
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.28,28.09
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.65,19.36
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.48,2.76
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.5
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.07,23.8
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.1,33.75
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,53.2,40.01
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,61.85,47.33
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,101.36,60.52
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,146.87,89.1
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,193.28,123.5
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,243.36,163.1
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,293.14,203.85
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,344.61,245.51
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,394.0,284.83
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,445.82,324.67
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,492.77,360.61
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,539.14,395.07
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,581.32,424.76
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,622.1,452.47
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,659.7,478.36
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,695.23,502.26
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,719.66,517.87
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,746.71,534.8
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,769.64,549.92
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,789.57,562.62
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,805.23,571.87
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,817.88,579.24
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,824.53,583.63
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,828.12,586.2
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,826.8,585.73
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,822.57,583.51
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,750.09,532.47
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,662.07,468.84
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,725.96,517.26
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,763.64,546.39
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,739.07,529.87
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,711.71,511.47
