Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,836.01,593.5
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,840.02,596.26
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,839.14,596.27
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,835.32,594.48
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,826.34,589.14
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,814.15,581.8
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,797.55,570.7
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,777.79,557.57
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,753.07,541.64
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,725.51,523.2
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,693.12,501.34
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,658.35,477.41
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,622.87,453.15
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,581.82,424.38
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,536.5,390.94
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,490.21,355.94
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,441.23,318.69
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,392.16,280.27
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,337.68,236.56
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,286.77,194.89
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,234.61,152.79
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,184.98,113.69
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,135.96,78.47
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,91.43,52.51
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,56.09,41.46
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,50.29,36.62
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.34,27.15
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.03,18.74
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.13,3.28
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.05,7.9
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.75,35.7
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.51,43.53
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,100.58,62.77
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,144.4,89.84
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,191.4,124.07
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,240.85,162.66
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,290.32,203.2
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,341.82,245.2
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,391.02,284.9
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,441.5,324.71
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,490.54,362.52
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,537.26,397.65
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,580.66,429.55
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,623.14,460.02
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,660.6,486.09
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,696.02,510.15
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,727.7,531.36
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,750.06,546.06
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,773.46,561.81
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,793.87,574.95
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,808.83,583.45
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,820.62,589.9
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,827.63,594.29
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,831.61,596.8
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,831.16,596.65
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,827.85,594.74
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,819.87,589.65
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,808.71,582.55
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,791.99,571.97
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,772.14,559.45
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,747.79,543.08
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,720.63,524.36
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,693.55,505.46
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,658.37,480.75
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,619.24,452.67
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,578.4,422.79
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,494.86,361.05
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,418.8,305.15
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,413.98,300.48
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,387.9,277.49
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,336.28,236.37
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,286.36,196.02
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,235.06,154.71
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,186.57,116.62
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,139.04,82.61
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,96.67,57.79
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,59.69,44.37
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.46,38.26
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.72,29.8
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,32.8,20.88
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.09,4.35
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,10.67,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,19.93,6.75
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,34.43,22.72
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,49.0,35.74
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,59.05,44.63
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.68,51.22
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,83.56,57.95
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,85.98,64.08
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,125.98,94.16
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,171.42,128.3
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,196.48,147.54
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,221.79,166.75
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,239.09,179.72
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,255.4,191.64
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,302.95,226.73
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,356.97,266.22
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,318.93,237.01
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,279.5,206.57
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,410.33,304.02
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,549.21,404.52
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,546.47,400.41
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,545.53,397.82
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,597.01,434.39
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,644.29,467.54
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,699.99,505.88
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,759.51,546.05
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,759.47,545.08
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,757.23,542.91
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,795.39,572.37
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,825.11,594.59
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,816.06,588.08
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,803.86,579.75
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,787.25,568.83
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,767.58,555.59
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,743.13,538.68
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,715.97,519.76
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,683.81,496.34
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,649.32,471.06
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,611.08,444.77
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,571.2,416.64
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,527.46,384.24
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,482.58,350.24
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,432.45,312.3
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,383.84,274.39
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,333.3,233.68
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,283.48,192.9
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,232.56,151.96
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,184.26,114.0
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,136.07,79.09
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,91.83,52.67
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,55.94,41.07
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.38,34.7
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.8
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.96,18.48
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.11,3.09
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.29
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,30.24,19.29
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,46.7,33.94
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,61.93,47.26
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,77.54,60.65
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,96.19,71.45
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,114.58,85.75
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,155.39,113.8
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,208.45,152.1
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,245.51,181.78
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,283.2,211.81
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,350.26,260.82
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,436.69,326.0
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,459.69,344.91
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,464.32,348.24
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,538.53,404.17
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,616.96,462.95
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,654.45,489.41
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,690.0,514.0
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,722.36,535.95
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,752.57,555.97
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,776.94,571.49
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,789.12,578.08
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,812.84,592.31
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,823.77,597.81
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,790.17,569.11
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,747.38,533.82
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,746.59,532.4
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,743.83,529.49
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,711.26,507.07
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,681.0,486.17
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,741.74,531.82
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,775.2,557.97
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,750.9,541.5
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,723.8,522.95
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,625.41,451.11
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,525.4,377.88
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,565.29,409.83
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,580.41,422.53
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,506.19,367.73
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,439.69,318.88
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,396.74,287.46
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,351.55,253.69
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,315.22,224.73
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,273.59,191.02
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,230.91,155.95
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,184.74,118.21
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,140.22,86.3
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,99.92,61.73
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,65.09,48.54
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.68,40.75
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.34,30.99
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,33.22,21.09
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.06,4.13
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,9.82,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,18.66,5.13
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,33.51,21.94
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,48.38,35.33
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,59.67,45.33
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,71.63,55.62
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,103.15,73.53
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,127.85,93.55
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,166.8,119.6
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,218.37,156.71
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,258.01,188.84
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,297.27,220.27
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,340.18,253.53
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,384.82,287.6
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,459.11,343.18
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,541.91,405.56
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,585.45,438.07
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,627.79,468.98
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,665.23,495.59
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,700.39,519.96
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,732.05,541.43
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,761.1,560.14
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,784.79,574.27
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,805.32,586.18
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,819.54,594.05
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,830.13,599.53
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,837.24,603.79
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,841.16,606.01
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,840.79,604.46
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,837.35,601.0
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,828.65,595.43
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,816.67,587.78
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,800.16,577.18
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,780.4,564.46
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,734.35,529.86
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,679.59,488.64
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,656.67,473.74
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,630.18,455.93
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,591.77,430.09
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,551.52,402.35
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,530.04,387.06
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,493.1,359.15
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,443.79,321.34
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,394.27,282.3
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,342.41,240.1
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,291.39,197.94
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,235.91,152.96
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,185.65,112.93
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,135.71,76.54
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,89.99,49.3
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,51.18,37.12
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,46.36,33.03
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,38.73,26.37
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.35,17.97
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.77,2.72
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,19.55,5.1
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,33.21,21.65
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,45.95,33.26
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.73,39.42
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,59.47,45.29
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,96.29,58.44
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,141.13,86.02
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,186.35,119.22
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,236.56,159.28
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,286.83,201.35
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,338.91,244.76
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,391.62,287.52
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,442.59,327.94
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,490.19,365.41
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,537.22,401.43
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,581.07,434.31
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,620.86,463.55
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,658.53,491.29
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,694.09,517.0
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,724.94,538.07
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,753.24,556.97
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,777.36,572.83
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,798.45,586.56
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,814.75,596.0
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,827.92,603.33
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,835.42,606.67
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,839.75,607.96
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,840.26,606.99
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,837.71,604.1
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,829.47,598.56
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,817.95,590.94
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,801.92,580.57
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,782.65,568.08
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,758.34,552.2
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,731.11,533.54
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,697.83,510.06
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,662.51,484.81
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,624.11,457.05
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,585.92,428.82
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,540.15,394.61
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,493.68,359.12
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,444.61,321.61
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,395.43,282.98
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,340.7,239.54
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,289.99,198.43
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,238.37,156.6
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,189.38,117.76
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,140.85,82.8
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,97.94,57.33
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,58.41,43.22
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.83,37.74
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,42.39,29.52
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,32.81,20.84
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.08,3.93
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,14.87,2.06
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,30.33,19.19
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,45.4,32.63
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,61.58,46.74
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,75.73,58.86
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,99.06,69.13
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,139.34,93.86
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,175.37,123.4
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,206.09,149.41
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,261.77,185.79
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,345.21,246.68
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,396.0,288.49
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,447.57,330.0
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,496.13,368.22
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,543.02,404.13
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,586.6,436.66
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,628.64,467.24
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,667.17,494.39
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,703.41,519.27
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,734.51,540.21
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,762.82,558.21
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,786.63,573.59
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,807.28,586.82
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,820.83,594.24
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,830.66,599.24
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,838.24,603.84
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,842.63,606.4
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,841.05,603.81
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,836.44,599.33
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,828.3,593.9
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,816.9,586.4
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,799.89,575.48
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,779.82,562.55
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,755.08,546.51
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,727.48,527.58
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,695.3,505.13
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,660.86,480.77
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,625.23,456.07
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,584.03,426.88
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,538.89,393.24
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,492.94,358.24
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,444.45,321.34
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,395.86,283.28
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,341.29,239.52
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,290.49,198.0
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,238.87,156.34
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,189.84,117.57
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,140.51,81.71
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,95.82,54.64
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,57.22,42.04
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.83,35.9
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.71,27.99
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.44,19.62
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.87,3.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,18.8,3.42
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,32.48,20.9
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.46,39.0
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,59.56,45.16
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,101.14,68.6
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,125.23,91.53
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,132.98,98.65
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,135.07,101.28
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,152.07,113.99
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,169.33,126.75
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,291.06,214.42
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,446.64,328.65
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,461.42,341.33
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,452.66,334.67
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,538.12,398.11
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,627.25,463.8
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,665.42,491.15
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,701.39,516.6
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,732.79,537.6
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,761.63,556.07
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,785.58,571.34
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,806.41,584.5
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,822.43,593.47
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,835.1,600.25
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,842.8,605.08
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,847.27,607.89
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,847.0,606.39
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,843.62,602.98
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,835.35,597.74
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,823.76,590.41
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,807.25,578.68
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,787.52,564.91
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,763.47,549.52
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,736.45,531.56
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,703.17,508.55
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,667.73,483.7
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,628.96,457.14
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,588.32,428.54
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,544.96,396.34
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,498.72,361.35
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,449.37,323.94
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,399.86,285.33
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,347.62,243.34
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,293.76,199.61
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,241.19,157.22
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,191.11,117.6
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,141.42,81.58
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,96.68,54.64
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,56.54,41.46
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,49.2,35.37
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.39,27.72
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.46,19.62
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.88,2.89
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,9.39,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,17.64,2.13
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,31.95,20.42
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,46.36,33.4
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,57.8,43.51
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,67.02,51.47
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,98.12,63.28
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,137.85,88.29
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,183.73,118.76
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,240.04,160.3
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,279.0,198.84
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,297.79,219.07
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,291.1,216.7
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,270.5,202.09
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,293.38,218.6
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,316.31,234.8
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,341.26,252.26
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,366.13,269.41
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,443.62,324.97
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,520.94,379.19
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,487.22,353.18
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,442.48,319.6
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,334.78,242.79
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,219.76,158.92
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,361.82,261.89
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,500.67,358.21
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,569.13,405.76
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,630.33,447.99
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,664.81,470.84
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,692.0,488.78
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,761.43,540.55
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,816.11,580.72
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,741.8,527.43
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,660.49,468.86
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,662.72,472.52
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,657.07,470.38
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,624.5,448.34
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,590.51,425.21
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,463.25,335.16
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,345.23,250.21
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,437.96,318.88
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,489.01,353.58
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,440.31,316.85
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,391.75,279.6
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,311.39,221.16
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,251.08,179.43
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,230.39,158.0
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,192.98,122.23
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,143.32,86.34
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,101.05,60.51
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,62.6,46.66
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,55.13,40.45
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.41,31.17
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,33.85,21.63
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.39,3.5
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,8.54,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,16.36,0.78
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,33.31,21.52
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,49.51,36.18
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,62.54,47.7
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,75.3,58.71
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,91.59,64.78
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,91.87,69.06
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,122.01,91.95
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,154.14,116.15
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,158.57,119.6
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,160.57,120.95
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,222.27,167.24
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,288.72,216.54
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,339.7,253.78
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,391.56,291.27
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,393.42,291.52
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,386.74,285.4
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,532.82,394.6
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,683.76,504.14
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,713.06,523.08
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,743.05,542.7
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,698.92,506.31
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,631.73,454.06
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,731.88,527.39
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,821.72,590.93
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,829.61,595.39
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,834.45,598.43
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,834.59,598.7
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,831.74,597.12
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,823.77,592.27
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,812.67,585.44
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,796.03,573.81
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,776.39,559.74
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,751.93,543.27
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,724.8,524.83
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,692.19,502.35
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,657.58,478.16
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,619.38,452.03
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,579.78,424.26
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,534.35,390.84
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,488.87,356.68
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,440.58,320.36
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,392.64,283.32
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,341.59,242.99
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,290.79,202.61
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,241.44,163.57
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,195.37,127.77
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,150.22,95.76
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,112.49,72.84
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,77.51,59.02
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,66.46,49.85
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,51.15,36.71
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,35.94,23.28
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,18.73,3.9
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.59,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,33.83,21.8
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,51.78,37.88
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,63.11,47.98
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,74.72,57.99
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,105.58,69.48
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,147.54,96.0
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,183.01,127.17
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,207.81,150.82
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,264.06,190.23
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,340.27,247.05
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,389.22,286.65
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,440.18,327.15
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,488.37,364.78
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,536.51,401.45
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,581.09,434.8
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,624.18,466.37
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,662.66,493.72
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,699.32,519.22
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,731.66,541.33
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,761.63,561.44
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,786.35,578.49
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,808.22,593.41
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,822.23,601.32
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,832.67,606.82
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,840.49,611.71
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,845.29,614.64
