Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,601.62,434.11
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,645.13,462.86
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,684.18,490.4
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,720.95,515.99
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,753.44,536.96
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,783.08,555.11
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,808.05,570.73
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,829.84,584.35
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,846.33,594.07
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,859.37,601.65
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,867.28,607.0
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,871.82,610.33
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,871.79,609.59
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,868.46,606.87
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,860.1,602.03
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,848.34,595.13
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,832.27,585.79
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,812.78,574.25
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,787.71,558.84
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,759.58,541.39
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,727.02,520.39
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,691.79,496.58
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,652.15,470.1
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,610.45,441.48
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,564.79,408.41
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,517.79,373.53
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,467.84,336.22
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,416.54,296.78
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,362.71,253.91
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,309.6,210.7
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,254.57,166.21
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,201.75,123.84
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,146.15,81.95
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,97.63,50.47
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,51.51,30.64
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,39.62,27.21
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,32.12,20.67
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,24.49,13.48
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.58,10.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.51,20.68
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,43.83,31.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,86.55,45.65
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,136.02,76.4
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,189.91,116.73
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,244.17,159.73
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,297.28,203.33
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,351.91,247.58
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,404.53,289.55
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,458.15,331.03
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,507.82,368.52
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,556.65,404.29
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,601.67,436.41
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,645.06,466.56
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,685.01,493.39
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,722.65,518.05
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,755.38,538.29
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,785.3,556.0
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,810.24,571.6
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,831.96,585.16
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,847.6,593.66
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,859.61,599.92
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,868.01,605.25
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,873.03,608.55
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,873.01,607.51
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,869.65,604.5
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,861.22,599.66
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,849.37,592.76
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,832.88,582.97
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,813.07,571.09
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,788.42,555.86
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,760.72,538.64
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,726.01,516.36
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,689.2,491.61
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,649.84,465.57
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,608.51,437.47
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,563.3,405.01
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,517.57,371.33
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,467.11,334.12
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,416.36,295.51
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,362.75,253.22
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,310.11,210.8
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,253.06,165.28
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,200.98,123.84
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,148.52,84.66
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,100.6,53.55
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,55.5,33.55
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,42.73,29.63
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,34.54,22.52
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,26.19,14.64
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.08,11.1
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.86,22.6
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,43.22,30.94
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,50.64,37.36
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,91.92,51.93
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,139.81,82.29
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,188.84,118.79
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,242.24,160.99
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,294.73,203.96
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,351.41,249.6
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,403.73,290.48
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,457.0,330.71
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,506.69,367.92
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,555.75,403.53
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,599.49,434.53
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,643.45,464.79
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,682.37,491.88
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,719.08,517.0
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,752.05,538.39
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,782.41,557.04
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,807.68,572.03
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,829.81,584.98
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,846.18,594.24
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,859.2,601.43
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,867.99,607.01
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,873.42,610.57
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,873.4,611.05
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,870.06,609.54
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,861.66,604.63
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,849.85,597.65
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,833.43,586.52
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,813.69,573.35
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,788.3,558.72
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,759.89,542.02
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,725.73,519.69
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,689.48,494.9
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,649.96,467.57
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,608.52,438.33
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,564.88,406.95
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,517.71,372.3
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,466.84,334.74
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,415.75,295.82
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,362.06,253.41
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,309.37,210.9
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,252.59,165.56
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,200.85,124.33
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,148.85,85.38
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,101.4,54.4
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,56.36,33.97
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,42.71,29.6
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,34.55,22.5
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.84,13.5
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.49,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.42,11.16
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.54,23.13
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.69,30.55
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,52.41,39.02
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,93.43,53.61
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,140.89,83.96
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,189.54,120.32
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,242.93,162.68
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,295.39,205.87
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,352.1,251.75
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,404.28,292.72
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,457.5,333.07
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,507.18,370.23
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,556.23,405.68
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,599.75,436.43
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,643.46,466.38
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,682.73,492.48
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,719.8,516.45
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,752.09,536.76
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,781.67,554.27
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,805.98,569.47
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,827.14,582.7
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,843.04,591.73
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,855.48,598.62
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,863.25,603.25
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,867.74,605.92
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,867.25,604.62
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,863.55,601.43
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,855.35,596.46
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,843.86,589.52
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,826.59,579.28
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,806.16,567.06
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,781.45,552.97
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,753.83,536.9
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,718.78,513.66
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,687.03,491.92
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,647.17,464.61
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,605.53,435.54
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,559.12,402.47
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,511.99,368.08
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,462.16,331.61
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,410.59,292.77
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,357.12,251.09
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,305.48,209.99
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,252.22,167.8
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,201.82,128.05
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,151.93,90.92
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,107.69,62.04
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,63.29,39.85
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,48.27,33.99
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.31,24.58
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.13,14.29
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,20.79,9.7
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,36.65,24.87
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,54.22,40.24
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,71.88,55.45
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,94.85,68.98
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,121.2,88.05
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,170.49,120.63
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,238.84,169.41
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,285.27,206.24
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,334.67,245.18
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,382.27,281.74
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,432.5,319.44
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,478.68,353.13
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,528.36,388.13
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,573.75,419.32
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,620.13,450.26
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,658.59,475.77
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,695.57,499.82
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,730.85,521.64
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,760.48,539.48
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,785.16,555.38
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,807.15,569.41
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,828.75,582.87
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,847.67,594.4
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,856.2,598.99
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,861.51,601.7
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,863.08,602.51
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,849.27,593.65
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,841.06,589.37
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,840.81,590.18
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,824.25,580.55
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,804.47,568.94
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,779.42,553.85
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,751.56,536.24
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,500.26,362.15
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,244.9,175.63
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,211.03,152.16
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,177.67,128.24
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,185.45,134.37
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,192.82,140.16
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,227.19,166.31
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,254.07,186.49
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,215.16,158.13
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,178.65,131.44
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,161.19,118.22
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,142.63,103.84
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,117.36,85.0
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,93.76,67.51
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,71.93,51.54
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,55.16,40.32
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,38.01,25.61
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,20.61,10.22
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,10.31,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,23.37,11.39
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,39.48,27.29
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,56.52,42.33
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,73.04,56.66
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,99.71,70.11
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,131.69,92.06
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,150.35,110.06
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,158.21,119.26
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,220.3,164.39
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,297.93,222.36
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,313.4,235.73
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,316.24,238.34
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,416.26,313.16
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,530.14,397.33
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,573.95,428.61
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,617.79,459.59
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,655.95,486.59
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,692.65,512.12
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,726.17,534.18
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,757.97,554.69
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,639.8,468.06
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,483.26,352.43
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,369.59,271.17
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,247.35,181.34
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,275.99,202.59
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,304.61,223.32
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,417.96,305.56
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,522.08,378.8
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,694.48,504.98
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,826.01,598.81
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,737.21,533.67
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,638.33,461.97
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,601.44,437.06
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,557.49,406.76
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,576.7,422.12
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,582.73,427.75
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,410.0,304.29
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,246.55,183.28
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,400.39,300.96
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,503.98,375.22
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,454.93,337.53
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,406.22,299.79
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,354.67,258.47
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,304.08,217.04
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,251.74,174.53
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,202.53,134.75
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,151.09,94.97
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,107.1,64.66
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,65.74,43.08
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,49.56,36.31
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.6,25.74
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.35,14.03
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,23.61,11.35
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,41.15,28.79
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,56.48,42.46
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,73.03,56.86
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,107.31,72.6
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,148.19,100.12
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,191.31,132.14
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,239.21,169.27
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,286.19,206.53
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,336.23,245.81
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,384.49,283.26
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,434.72,321.33
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,439.38,326.05
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,417.28,309.93
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,435.81,322.55
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,451.64,332.62
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,570.86,420.18
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,694.17,508.15
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,549.69,403.34
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,363.24,265.3
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,355.42,260.21
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,347.08,254.04
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,593.16,435.33
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,819.08,592.25
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,809.13,581.4
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,792.69,568.03
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,814.43,586.24
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,830.24,600.32
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,821.63,594.78
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,810.29,587.59
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,794.13,577.26
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,775.31,565.08
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,733.95,535.5
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,693.72,506.61
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,682.67,501.39
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,665.81,491.54
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,504.48,374.3
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,347.28,257.53
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,400.9,298.81
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,440.08,327.3
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,425.87,316.26
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,396.91,293.15
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,338.67,247.92
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,285.61,206.5
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,239.17,170.02
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,195.56,136.15
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,152.74,103.54
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,114.06,76.24
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,78.53,55.03
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,59.9,44.75
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,43.8,30.7
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,26.58,14.72
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.26,9.94
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,36.95,25.11
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.96,34.23
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,59.49,45.17
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,97.71,59.82
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,142.78,89.85
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,192.04,127.23
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,244.42,169.17
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,295.51,211.43
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,349.04,255.14
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,369.83,275.5
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,368.02,275.99
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,452.59,339.55
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,553.48,414.68
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,599.08,447.08
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,643.78,478.14
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,683.63,505.07
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,721.48,529.93
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,748.09,547.13
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,778.27,565.44
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,802.6,581.05
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,823.93,594.73
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,841.34,605.89
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,855.63,615.1
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,863.69,620.36
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,868.53,623.65
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,868.9,623.19
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,866.1,620.77
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,857.94,615.94
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,846.53,609.09
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,829.35,598.77
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,809.01,586.36
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,784.0,571.76
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,756.13,555.1
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,724.06,533.74
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,689.55,509.97
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,654.05,485.58
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,611.81,455.9
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,565.14,421.5
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,517.61,385.6
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,458.57,340.93
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,405.45,300.06
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,337.62,247.88
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,282.65,205.68
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,236.53,168.63
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,191.37,132.19
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,147.45,98.13
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,106.57,68.75
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,68.81,46.49
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,51.03,37.51
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,37.72,25.7
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,24.18,12.66
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,21.54,9.11
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.04,23.59
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.59,33.2
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,58.78,44.75
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,97.6,59.51
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,143.34,90.21
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,192.82,128.38
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,244.29,170.05
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,281.8,205.85
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,305.0,228.36
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,324.74,245.27
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,331.82,251.16
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,328.0,247.83
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,312.94,235.53
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,284.81,213.65
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,248.48,185.49
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,296.02,220.68
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,339.31,252.04
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,443.94,327.75
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,544.58,398.06
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,508.33,370.46
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,459.65,334.77
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,498.24,361.27
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,546.62,393.47
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,551.67,396.41
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,555.96,399.09
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,731.77,523.72
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,867.56,611.94
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,859.78,605.23
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,848.73,598.05
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,686.26,487.66
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,490.84,349.25
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,654.51,469.78
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,761.95,546.23
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,628.58,452.46
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,487.5,351.86
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,566.72,412.34
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,609.41,444.49
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,564.86,412.65
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,518.8,379.31
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,467.18,340.79
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,416.32,301.71
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,363.07,259.8
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,310.61,217.48
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,256.79,174.06
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,205.89,133.16
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,154.5,93.83
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,107.61,61.73
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,63.6,39.33
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.14,31.4
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.29
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.2,11.69
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.18,8.42
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.07,23.57
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.25,32.04
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,56.99,43.22
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,96.93,57.62
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,145.95,90.68
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,194.2,127.33
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,247.86,170.2
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,300.43,213.64
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,355.33,258.32
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,407.83,300.28
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,462.95,342.95
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,513.15,380.79
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,562.98,417.12
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,609.07,449.75
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,654.13,480.69
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,689.7,505.62
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,727.09,531.23
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,760.32,552.12
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,791.11,570.42
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,816.56,586.59
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,838.93,600.79
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,857.95,611.63
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,873.91,620.52
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,882.86,626.61
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,888.38,630.64
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,888.32,629.91
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,884.85,627.11
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,785.65,559.46
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,663.36,471.31
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,662.39,471.54
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,659.26,469.63
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,734.61,526.98
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,772.71,557.12
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,739.22,535.48
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,703.21,511.18
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,662.98,484.34
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,620.74,455.35
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,574.13,421.52
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,526.38,385.98
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,475.66,347.87
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,423.78,307.73
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,369.36,264.1
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,316.11,220.45
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,260.39,174.91
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,204.38,129.41
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,151.15,88.41
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,102.85,55.51
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,57.17,32.93
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,39.76,27.6
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,31.05,19.86
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.14,10.48
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.38,6.71
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.57,20.51
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,39.01,27.45
