Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,49.86,31.76
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,93.37,51.3
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,143.48,84.84
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,193.92,123.88
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,251.94,171.28
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,305.7,216.67
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,361.16,262.82
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,414.65,306.55
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,468.38,349.19
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,519.1,388.29
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,569.1,425.63
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,614.73,458.92
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,658.86,490.26
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,699.04,518.93
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,736.91,545.32
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,769.75,565.83
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,799.8,584.3
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,825.32,599.43
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,847.62,612.35
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,864.78,622.08
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,878.58,629.65
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,887.26,635.24
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,892.44,638.68
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,891.94,637.21
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,887.97,633.62
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,879.2,628.31
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,866.94,620.82
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,849.63,610.08
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,829.04,597.22
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,803.46,580.88
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,774.82,562.49
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,738.36,538.72
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,700.18,512.16
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,660.32,485.11
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,618.55,456.04
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,574.41,423.66
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,526.53,387.83
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,475.08,349.13
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,423.54,309.18
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,369.04,265.42
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,313.68,220.23
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,258.51,175.18
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,206.15,132.56
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,153.84,92.4
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,107.04,60.45
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,62.61,37.73
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.66,31.65
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.66,21.13
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.43,10.34
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.95,6.6
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.65,26.42
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.33,34.6
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,61.08,41.38
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,101.48,61.44
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,151.91,95.93
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,199.71,131.78
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,254.98,175.67
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,308.86,220.66
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,365.01,266.89
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,421.19,311.57
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,476.82,354.55
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,528.07,393.73
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,578.81,431.36
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,625.96,465.39
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,668.17,495.13
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,708.97,523.03
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,747.54,548.74
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,781.54,570.03
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,812.88,588.98
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,838.55,605.27
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,861.05,619.48
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,878.54,629.33
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,892.67,637.04
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,901.2,642.3
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,906.29,645.43
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,906.65,644.29
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,903.58,641.06
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,894.42,635.34
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,881.81,627.5
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,864.44,616.65
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,843.65,603.62
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,817.59,587.14
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,788.44,568.6
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,754.82,547.0
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,718.52,522.32
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,677.42,493.54
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,634.31,462.81
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,586.63,428.32
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,538.77,392.79
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,486.09,353.54
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,433.19,312.9
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,377.79,268.75
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,323.35,224.36
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,266.27,178.35
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,209.06,132.29
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,154.81,90.43
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,105.5,56.67
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,58.68,33.27
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,39.94,27.58
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,31.19,19.84
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.02,8.96
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.02,4.26
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,33.69,22.27
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.84,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,56.14,36.06
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,98.72,56.17
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,148.31,89.73
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,198.52,128.16
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,254.58,173.31
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,311.9,221.03
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,368.55,267.54
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,422.51,311.05
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,477.39,353.99
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,528.31,392.68
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,578.72,429.71
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,625.04,462.73
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,669.88,493.73
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,709.94,520.57
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,747.66,544.82
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,781.55,565.29
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,812.66,583.74
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,838.02,598.28
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,860.11,610.65
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,877.11,620.03
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,890.62,627.22
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,898.41,632.17
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,902.68,635.02
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,903.02,635.48
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,899.86,633.83
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,890.56,628.38
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,877.77,620.79
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,860.2,609.17
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,839.25,595.41
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,813.4,580.7
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,784.46,563.85
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,750.66,542.45
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,714.21,518.33
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,673.19,489.87
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,630.13,459.39
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,583.05,425.48
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,534.67,389.74
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,483.04,351.25
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,430.72,311.02
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,375.14,267.28
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,320.46,223.05
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,263.78,176.69
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,209.6,132.43
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,152.75,88.38
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,103.27,54.33
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,56.06,30.68
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,36.76,24.92
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.72,17.74
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.57,8.13
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.42,2.14
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.18,19.13
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,36.76,25.38
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,51.33,31.02
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,95.68,51.77
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,146.69,86.34
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,198.62,126.6
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,257.53,174.2
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,312.46,219.88
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,369.17,266.17
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,423.84,309.85
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,478.98,352.49
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,529.81,390.57
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,580.07,426.92
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,626.34,459.5
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,670.95,489.97
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,711.46,516.84
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,749.66,541.05
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,783.8,561.62
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,815.1,580.19
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,840.03,595.76
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,861.69,609.28
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,879.19,618.92
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,893.16,626.38
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,901.38,631.59
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,906.08,634.72
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,905.95,633.92
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,902.31,631.01
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,892.97,625.62
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,880.12,618.1
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,862.91,608.14
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,842.3,596.0
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,816.35,580.13
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,787.32,562.2
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,752.91,540.62
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,716.04,516.44
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,675.08,489.45
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,632.09,460.3
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,585.08,426.67
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,536.78,391.17
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,485.39,353.01
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,432.65,312.61
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,376.64,268.05
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,321.55,223.17
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,265.37,177.43
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,209.01,131.68
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,153.9,89.09
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,103.62,54.43
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,56.53,30.71
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,36.8,24.81
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,28.35,17.3
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.75,6.97
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.08,1.37
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.57,17.85
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,34.83,23.8
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,50.39,29.39
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,95.31,50.49
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,146.7,85.55
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,201.98,128.91
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,258.43,175.05
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,313.91,221.44
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,371.1,268.39
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,425.75,312.35
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,480.47,354.97
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,531.54,393.61
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,581.79,430.41
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,627.97,463.22
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,672.32,493.79
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,713.0,521.05
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,751.32,545.52
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,783.83,565.22
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,813.24,582.74
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,838.81,598.91
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,861.15,613.0
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,878.05,622.59
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,891.45,630.0
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,899.57,635.16
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,904.21,638.23
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,902.72,636.41
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,897.79,632.53
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,888.6,627.09
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,875.98,619.55
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,857.1,608.02
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,835.11,594.51
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,809.5,578.43
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,780.93,560.38
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,746.49,538.52
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,709.64,513.66
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,669.13,486.62
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,630.04,459.8
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,583.1,425.95
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,534.84,390.32
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,482.55,351.44
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,430.16,311.31
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,375.1,267.6
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,320.72,223.38
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,262.16,176.06
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,208.53,132.56
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,154.62,90.72
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,104.97,56.15
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,58.08,32.05
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,37.6,25.44
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,28.36,17.25
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.9,5.77
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.54,0.84
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.46,18.43
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.89,25.45
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,54.17,32.13
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,98.77,53.89
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,150.3,89.23
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,203.01,130.76
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,262.29,179.31
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,317.98,225.62
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,375.63,272.61
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,430.28,316.22
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,485.41,358.74
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,537.5,397.64
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,586.98,433.39
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,633.95,466.19
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,679.31,496.84
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,719.42,524.39
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,757.19,549.39
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,790.46,569.13
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,820.85,586.81
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,846.1,602.62
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,868.08,616.39
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,883.79,624.92
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,895.84,631.21
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,904.33,636.65
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,909.35,640.02
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,907.83,638.42
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,902.89,634.77
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,893.21,629.2
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,880.13,621.55
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,861.97,611.01
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,840.58,598.39
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,813.93,583.23
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,784.32,566.0
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,747.36,542.5
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,714.47,519.94
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,672.16,490.9
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,628.13,460.06
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,580.44,425.86
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,531.94,390.2
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,479.58,351.55
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,425.98,310.76
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,370.66,266.96
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,316.8,223.31
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,261.09,178.28
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,208.61,135.86
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,155.66,94.86
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,107.75,61.29
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,63.42,37.55
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,41.25,28.55
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.03,18.58
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.62,4.79
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.76,0.08
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.28,18.31
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.27,26.71
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,58.46,36.19
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,100.21,57.72
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,149.33,91.76
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,199.7,131.09
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,254.86,175.8
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,308.85,220.55
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,365.13,266.33
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,420.44,310.39
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,474.92,352.57
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,526.02,390.93
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,576.68,427.74
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,623.16,459.7
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,664.34,487.05
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,704.57,513.89
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,742.66,538.52
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,776.14,558.59
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,806.86,576.67
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,832.1,592.27
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,854.23,605.88
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,871.43,615.38
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,885.3,622.81
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,893.16,627.5
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,897.64,630.18
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,897.4,628.98
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,893.79,625.79
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,884.67,620.22
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,872.19,612.65
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,853.84,601.68
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,832.34,588.73
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,806.47,572.46
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,777.69,554.29
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,743.28,532.58
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,706.59,507.97
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,670.75,484.21
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,627.75,455.08
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,579.94,421.13
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,531.22,385.68
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,478.98,347.42
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,426.81,308.01
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,370.22,263.78
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,316.46,220.64
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,260.31,175.71
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,207.33,133.25
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,154.37,92.72
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,106.89,59.89
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,62.29,36.17
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.8,27.2
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.27,17.85
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.6,3.74
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.61,27.69
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,58.74,36.0
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,102.61,59.79
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,152.01,94.14
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,202.01,132.81
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,257.7,177.54
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,311.88,222.28
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,368.35,267.99
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,423.99,311.39
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,479.0,352.86
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,530.57,390.95
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,581.66,427.32
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,628.36,459.59
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,669.82,487.36
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,709.98,513.54
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,747.95,537.29
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,781.83,556.99
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,813.06,574.72
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,838.14,590.25
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,860.05,603.83
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,877.81,613.56
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,892.26,621.26
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,900.23,626.29
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,904.75,629.32
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,904.51,628.52
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,900.83,625.68
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,891.49,620.38
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,878.73,613.02
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,861.26,603.05
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,840.47,590.97
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,814.44,574.96
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,785.41,557.0
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,749.66,534.78
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,711.88,510.02
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,670.52,482.96
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,630.84,456.24
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,582.93,422.25
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,534.1,386.77
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,481.23,348.23
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,428.42,308.47
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,371.43,263.96
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,317.31,220.56
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,261.1,175.57
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,207.98,132.97
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,154.46,92.09
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,106.6,59.05
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,61.4,34.88
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,40.09,27.14
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.8,16.42
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.09,1.69
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,16.55,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,32.33,20.54
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.04,30.53
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,63.86,40.65
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,103.61,62.71
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,150.95,95.79
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,202.31,135.2
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,257.2,178.74
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,310.77,222.53
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,366.98,267.6
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,420.54,309.07
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,475.63,350.28
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,527.24,388.34
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,577.68,424.36
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,624.25,456.78
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,669.67,487.52
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,710.45,514.32
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,749.22,539.15
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,782.88,559.71
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,813.94,577.8
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,790.95,559.18
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,748.27,526.65
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,827.08,582.28
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,885.9,620.39
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,893.58,624.59
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,897.93,627.17
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,896.7,625.36
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,892.18,621.62
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,883.12,616.14
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,870.79,608.71
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,852.21,597.39
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,830.63,584.22
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,812.94,574.8
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,782.6,557.08
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,746.97,534.08
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,709.27,508.9
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,667.77,480.77
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,624.66,450.97
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,576.62,417.21
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,527.79,382.04
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,475.2,343.82
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,422.98,304.73
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,367.87,262.54
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,314.63,220.68
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,259.19,176.68
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,207.39,135.51
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,155.45,95.74
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,106.82,61.63
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,63.89,37.93
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.47,29.05
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,29.87,17.96
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.32,0.21
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.19,17.83
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.54,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,61.98,37.52
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,103.79,60.12
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,153.28,94.78
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,203.88,134.32
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,260.05,179.84
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,314.57,224.89
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,371.45,270.95
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,427.65,314.73
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,483.49,356.76
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,534.95,394.99
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,585.91,431.61
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,629.97,462.41
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,675.33,493.14
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,716.14,519.88
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,754.77,543.91
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,788.86,564.16
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,820.29,582.48
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,846.0,598.51
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,868.54,612.55
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,887.23,623.2
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,902.66,631.83
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,911.21,637.52
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,916.22,641.11
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,915.9,640.11
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,912.04,636.99
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,903.3,631.96
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,891.03,624.8
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,872.62,614.02
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,850.8,601.07
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,771.85,548.16
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,680.55,483.23
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,717.33,513.23
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,723.26,521.52
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,681.79,493.91
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,638.3,464.41
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,590.16,430.03
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,540.84,393.89
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,488.51,355.18
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,434.77,314.22
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,378.43,269.64
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,323.3,224.95
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,266.11,178.61
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,209.24,132.53
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,154.03,89.84
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,104.32,55.22
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,57.46,30.47
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,35.38,23.24
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,26.03,14.83
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.76,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.2,17.84
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.9,27.02
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,61.41,36.93
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,105.81,62.22
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,155.75,97.57
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,205.84,136.94
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,261.47,182.23
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,315.98,227.39
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,372.87,273.6
