Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,428.37,317.12
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,483.36,358.87
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,534.9,397.35
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,586.02,434.29
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,633.09,467.29
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,678.89,498.46
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,714.56,522.02
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,752.63,546.17
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,786.28,566.35
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,817.29,584.62
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,842.14,598.73
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,863.85,610.78
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,881.01,619.91
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,894.86,626.97
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,903.57,632.48
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,908.87,635.96
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,908.06,634.67
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,903.85,631.35
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,894.89,626.18
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,882.53,618.96
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,864.62,608.25
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,843.41,595.49
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,816.97,579.1
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,787.58,560.78
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,752.96,539.13
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,715.84,514.99
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,674.47,487.76
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,634.75,460.88
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,586.48,426.61
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,537.19,390.74
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,484.18,351.88
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,431.22,311.8
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,360.11,257.91
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,297.59,210.68
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,246.31,170.08
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,196.37,130.18
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,148.1,92.84
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,103.84,61.15
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,62.51,37.14
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,39.49,26.42
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,27.23,15.56
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,15.06,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,14.33,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,27.95,16.65
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,43.51,30.71
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,63.74,43.93
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,92.21,64.17
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,123.6,87.85
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,163.24,117.27
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,211.41,153.76
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,256.77,188.83
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,305.81,226.37
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,389.82,288.38
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,484.73,358.74
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,536.29,396.79
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,587.34,433.36
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,630.9,462.66
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,675.54,491.56
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,716.18,518.03
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,754.65,541.66
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,787.65,560.84
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,817.8,577.96
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,793.28,558.85
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,738.16,517.67
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,825.29,578.95
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,892.14,621.85
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,899.82,626.61
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,904.14,629.78
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,901.82,627.56
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,896.17,623.37
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,886.94,618.34
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,874.42,611.29
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,854.77,599.74
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,842.22,592.78
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,815.04,577.33
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,785.07,559.99
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,749.6,537.26
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,712.02,512.18
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,669.89,484.47
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,626.17,454.98
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,578.24,420.89
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,529.24,385.22
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,476.66,346.73
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,424.46,307.38
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,369.38,264.26
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,315.46,221.03
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,259.35,176.29
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,206.81,134.3
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,154.16,93.71
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,107.14,60.67
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,60.88,34.57
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,38.22,25.35
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,26.2,14.62
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,30.08,18.23
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.23,28.77
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,65.72,40.61
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,106.07,64.2
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,154.37,98.59
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,206.34,138.83
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,261.65,182.84
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,314.96,226.39
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,370.95,271.23
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,425.23,313.19
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,481.02,354.9
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,531.91,392.14
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,582.36,427.76
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,629.14,458.79
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,674.71,487.8
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,714.85,512.98
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,753.0,535.99
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,786.07,554.62
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,816.37,570.8
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,842.26,585.89
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,865.15,599.07
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,876.57,603.85
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,883.64,606.07
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,891.43,611.04
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,896.02,614.13
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,894.18,613.4
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,889.14,610.84
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,879.22,604.97
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,866.19,597.29
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,846.67,586.03
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,830.79,576.93
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,803.47,559.54
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,773.64,540.48
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,735.27,515.69
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,695.82,489.9
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,653.75,463.0
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,610.62,434.77
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,563.14,402.28
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,515.29,368.77
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,464.19,332.69
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,410.1,293.53
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,356.09,252.91
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,304.58,213.35
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,251.52,172.77
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,202.66,135.33
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,153.64,98.79
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,110.12,68.47
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,70.4,44.68
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,46.73,32.15
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,30.28,17.58
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.88
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,9.61
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,17.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,26.67
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,35.9
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,64.16,46.8
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,77.81,57.51
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,157.41,118.89
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,248.72,188.18
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,285.33,215.12
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,322.96,242.41
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,361.68,270.42
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,401.46,298.66
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,382.18,283.4
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,348.6,257.87
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,342.04,252.72
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,334.17,246.42
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,379.29,278.28
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,425.44,309.99
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,503.15,364.33
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,571.43,411.02
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,561.85,402.73
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,550.86,394.16
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,401.3,290.93
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,254.28,185.64
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,289.4,211.83
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,324.52,237.05
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,426.26,309.91
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,514.73,371.24
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,549.49,395.29
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,570.11,410.11
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,528.69,382.45
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,487.96,355.32
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,338.07,249.43
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,197.76,146.27
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,129.07,95.1
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,61.63,43.12
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,60.74,42.62
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,59.86,42.06
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,94.5,69.54
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,128.93,96.7
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,90.93,67.12
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,53.05,37.22
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,45.95,31.75
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,38.86,26.17
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,31.79,20.45
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,24.74,14.66
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,18.53,9.5
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.73
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.16
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.28,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.58,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,13.17,4.82
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,25.19,15.61
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,24.88
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,51.06,36.43
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,65.01,47.91
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,86.73,65.4
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,108.71,82.8
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,118.85,90.6
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,129.02,98.37
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,195.49,150.16
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,264.23,203.02
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,341.12,262.18
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,419.38,321.83
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,540.82,416.21
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,666.75,512.76
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,577.96,441.73
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,435.76,329.73
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,492.8,372.14
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,541.22,407.34
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,455.58,342.9
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,377.49,283.41
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,447.15,335.34
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,517.74,386.67
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,535.25,398.9
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,539.53,401.89
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,568.45,422.28
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,596.34,441.85
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,588.77,436.14
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,580.27,429.97
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,551.51,409.14
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,522.62,388.26
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,563.02,419.18
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,608.74,452.85
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,520.64,388.97
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,446.93,335.01
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,424.29,319.4
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,400.95,302.88
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,230.15,174.93
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,74.08,53.42
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,142.33,107.89
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,205.8,157.81
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,163.21,124.8
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,126.51,96.39
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,109.4,83.29
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,92.68,70.28
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,75.62,56.53
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,58.76,42.7
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,43.68,30.18
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,28.91,18.75
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,16.92,7.6
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.71,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.28,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.56,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.86,2.54
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,13.16,5.36
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,16.47,8.15
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,87.98,65.76
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,163.34,125.51
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,104.19,78.89
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,37.26,24.99
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,37.28,24.93
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,37.31,24.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,43.59,29.85
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,49.88,34.83
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,147.31,112.26
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,247.26,189.0
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,270.85,206.32
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,304.18,230.99
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,268.52,203.61
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,241.83,183.12
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,217.72,164.63
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,193.5,146.01
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,173.09,130.03
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,152.62,114.01
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,229.96,173.01
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,308.3,231.2
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,193.9,145.18
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,81.55,58.66
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,69.66,49.49
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,57.81,40.2
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,180.56,135.94
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,305.08,229.58
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,255.57,192.34
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,206.75,155.76
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,235.4,177.98
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,263.62,199.56
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,278.31,211.44
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,283.99,216.62
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,231.25,176.8
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,187.36,143.38
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,188.15,144.5
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,188.04,144.74
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,143.58,110.14
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,101.05,76.75
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,87.2,66.02
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,73.45,55.12
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,59.8,43.99
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,46.28,32.78
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,33.9,22.34
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,12.52
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.89
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,90.46,66.83
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,184.19,140.73
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,131.37,100.32
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,63.93,46.75
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,99.66,75.35
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,135.71,103.56
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,212.67,163.69
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,289.87,222.59
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,331.15,252.81
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,373.96,283.79
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,429.84,324.36
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,478.37,358.87
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,510.05,380.01
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,541.88,400.98
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,500.97,370.19
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,444.68,328.75
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,475.23,349.83
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,505.81,370.09
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,486.75,355.94
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,466.98,341.61
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,420.56,308.74
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,374.0,275.5
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,447.97,329.71
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,533.37,390.03
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,542.58,397.08
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,550.29,403.64
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,392.97,291.94
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,243.81,181.97
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,325.03,244.01
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,395.07,295.98
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,314.53,237.09
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,230.88,174.82
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,295.52,225.53
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,352.98,269.27
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,254.47,194.85
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,167.21,128.01
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,151.34,116.05
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,135.6,103.91
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,116.57,89.25
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,98.18,74.91
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,79.78,60.08
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,61.78,45.32
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,45.44,31.63
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,29.54,19.2
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,17.34,7.4
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,12.8,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,24.14,13.19
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,40.42,28.48
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,60.98,42.41
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,88.16,63.12
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,117.88,86.58
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,149.52,112.01
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,182.59,138.49
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,191.26,146.64
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,198.32,152.76
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,233.36,179.51
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,270.05,207.13
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,307.23,235.18
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,345.79,263.97
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,364.38,276.7
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,382.11,288.63
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,479.26,360.95
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,583.62,436.45
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,609.93,453.14
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,635.22,469.3
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,661.57,487.28
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,687.07,504.56
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,586.33,431.04
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,480.03,352.72
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,479.25,352.43
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,477.94,351.35
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,507.96,373.2
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,550.55,403.5
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,747.98,550.49
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,894.45,651.96
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,677.22,500.24
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,421.21,310.62
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,283.91,211.41
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,145.44,107.2
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,271.39,203.73
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,390.05,291.66
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,289.51,217.49
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,187.63,140.85
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,161.11,120.93
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,135.15,101.12
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,78.05,56.75
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,21.5,11.75
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,16.11,7.44
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,10.72,3.1
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.06,1.78
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.41,0.45
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.16,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.93,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,17.34,7.76
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,32.91,22.21
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,48.57,34.39
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,66.77,49.58
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,85.53,64.96
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,80.47,60.68
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,74.58,55.65
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,142.15,109.18
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,213.74,165.03
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,250.0,192.54
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,287.99,221.11
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,361.11,276.51
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,442.55,337.06
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,473.99,358.58
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,495.13,372.59
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,488.0,365.82
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,476.5,355.86
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,499.66,371.14
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,522.44,385.76
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,510.03,375.77
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,483.16,355.9
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,480.51,353.58
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,477.16,350.67
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,552.61,404.29
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,614.36,447.02
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,636.73,462.55
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,657.78,477.42
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,619.66,450.43
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,581.23,423.51
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,658.05,479.8
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,726.63,528.47
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,408.82,306.22
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,94.68,68.37
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,176.38,132.15
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,258.25,194.17
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,320.8,241.76
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,370.75,279.36
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,251.0,189.98
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,134.34,100.62
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,71.35,51.64
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.74
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.25,1.09
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.42,0.43
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.18,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.93,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.11,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.28,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.05,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,21.93,11.11
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,38.9,27.14
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,59.85,41.9
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,86.08,61.89
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,115.59,84.85
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,154.12,114.59
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,197.97,148.86
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,279.43,209.61
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,381.95,288.42
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,437.41,332.67
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,495.08,377.62
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,546.96,417.71
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,598.12,456.27
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,646.42,491.06
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,694.1,524.54
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,617.52,464.17
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,494.14,368.78
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,562.3,418.33
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,645.08,476.15
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,665.5,489.29
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,684.63,501.79
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,690.65,504.2
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,694.94,505.53
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,704.79,512.04
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,713.15,517.54
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,649.49,472.53
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,597.83,435.48
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,600.12,437.68
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,601.22,438.81
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,534.36,391.31
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,456.34,335.6
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,438.69,324.18
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,420.85,312.29
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,511.8,381.13
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,591.1,439.4
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,526.59,392.16
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,457.3,341.89
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,484.96,363.99
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,497.3,373.14
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,466.1,349.62
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,422.92,316.15
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,367.28,271.79
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,313.13,227.57
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,256.02,181.18
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,203.09,137.9
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,150.0,95.78
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,100.87,59.54
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,57.98,33.95
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.41,22.84
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,20.83,8.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,12.33,4.74
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,9.95
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,16.59
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,23.15
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,45.52,31.97
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,56.37,40.65
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,47.21,33.03
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,38.08,25.47
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,75.7,55.29
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,90.44,66.79
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,105.25,78.26
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,119.13,88.94
