Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,133.17,99.7
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,157.35,118.3
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,181.92,137.05
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,175.08,131.29
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,168.17,125.59
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,197.47,147.82
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,227.03,169.99
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,255.05,190.86
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,283.22,211.7
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,344.93,257.11
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,395.11,293.32
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,360.52,267.84
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,312.78,232.91
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,266.35,198.75
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,220.32,164.48
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,238.74,178.55
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,257.03,192.33
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,233.33,174.95
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,209.84,157.7
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,247.1,186.34
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,293.15,221.1
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,173.04,130.24
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,65.79,46.82
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,38.61,25.4
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,41.88,28.33
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,72.31,53.04
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,188.96,143.73
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,278.2,206.81
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,239.03,172.78
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,196.67,136.2
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,145.51,96.71
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,102.57,65.84
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,62.08,39.92
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,38.03,25.98
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,19.6,6.54
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.71,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.28,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.39,0.63
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,11.51,3.93
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,16.05,7.82
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,20.6,11.67
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,60.49,44.84
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,100.13,77.09
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,110.42,85.12
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,120.72,93.1
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,127.91,98.32
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,135.15,103.54
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,132.11,100.57
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,128.98,97.59
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,170.18,129.44
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,212.31,161.38
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,298.16,226.23
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,379.58,285.67
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,359.49,268.7
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,338.23,251.43
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,343.37,254.29
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,348.31,256.7
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,368.75,269.98
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,389.16,282.64
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,374.34,273.6
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,359.19,264.16
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,402.16,296.28
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,444.86,327.64
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,466.17,343.48
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,486.7,358.91
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,519.17,383.22
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,536.39,396.82
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,542.54,402.61
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,546.39,406.8
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,467.25,350.05
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,381.57,287.62
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,351.1,266.34
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,321.14,244.91
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,205.56,157.12
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,92.53,68.66
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,71.5,52.19
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,50.59,35.52
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,40.15,27.19
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,29.75,18.8
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,25.17,15.16
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,20.61,11.47
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,16.47,8.04
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,12.33,4.57
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,8.62,1.43
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.92,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.46,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,13.57,5.83
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,20.6,11.36
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,29.3,18.68
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,38.03,25.9
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,47.6,33.68
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,57.2,41.34
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,35.15,23.13
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,13.21,5.13
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,109.0,81.98
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,213.35,162.96
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,272.74,208.12
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,335.94,255.64
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,354.96,268.66
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,373.28,281.12
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,454.08,340.81
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,528.81,394.96
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,573.47,426.74
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,631.23,467.37
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,689.2,508.96
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,759.8,558.42
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,689.4,505.71
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,611.92,448.19
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,620.45,454.48
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,627.95,459.65
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,508.97,374.73
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,375.24,277.33
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,598.95,443.64
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,800.23,585.03
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,846.84,621.03
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,861.78,633.15
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,776.58,573.58
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,676.86,500.26
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,546.55,407.01
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,414.42,309.89
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,560.05,422.78
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,645.89,488.06
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,594.69,449.82
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,543.12,411.13
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,488.13,369.32
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,432.67,325.97
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,373.98,278.57
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,317.83,232.18
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,259.22,183.82
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,204.8,138.67
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,149.83,94.89
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,102.52,60.25
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,56.01,31.86
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.5,20.15
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,15.9,1.77
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,23.4,11.05
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.46,23.98
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,72.14,42.55
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,114.82,71.04
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,169.38,112.91
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,221.94,155.9
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,280.78,204.78
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,336.77,252.21
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,395.65,301.19
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,452.34,346.95
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,511.45,393.39
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,564.37,434.64
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,616.98,474.67
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,666.49,510.67
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,715.28,545.27
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,751.73,569.67
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,791.37,595.19
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,826.51,617.53
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,859.14,637.98
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,884.84,654.38
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,907.31,668.6
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,924.61,679.68
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,938.43,688.52
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,946.87,693.86
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,951.72,696.95
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,950.65,694.8
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,945.98,690.41
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,935.41,683.32
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,921.31,674.03
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,901.48,661.31
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,878.32,646.42
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,850.2,627.91
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,819.07,607.36
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,781.04,582.01
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,747.13,559.38
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,702.37,528.44
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,655.92,495.64
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,604.06,457.32
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,551.77,417.81
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,495.96,375.23
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,439.84,331.28
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,380.12,283.01
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,322.96,235.76
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,263.64,186.8
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,208.58,141.12
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,152.41,96.65
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,101.66,59.4
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,56.63,32.26
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,31.52,20.03
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.42,9.36
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.38,19.82
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,72.61,38.45
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,120.27,70.05
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,176.25,113.47
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,232.29,160.22
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,295.62,213.57
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,354.26,263.79
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,415.0,314.6
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,473.08,361.51
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,530.48,406.48
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,583.84,446.98
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,636.33,485.58
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,684.65,520.07
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,731.27,552.09
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,773.27,580.09
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,812.81,606.17
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,847.19,627.3
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,878.51,646.19
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,903.9,662.09
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,925.84,675.71
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,940.45,683.4
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,951.12,688.59
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,958.77,693.06
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,962.72,695.22
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,960.18,693.56
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,953.96,689.65
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,780.56,570.33
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,568.14,414.63
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,595.68,436.5
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,633.09,463.86
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,624.02,458.28
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,612.75,451.36
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,696.68,516.42
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,741.55,552.47
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,702.71,525.83
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,656.1,493.46
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,493.6,372.82
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,343.7,259.37
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,413.23,313.16
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,439.41,330.42
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,379.87,282.09
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,322.43,234.67
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,263.12,185.73
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,207.94,139.9
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,150.89,94.82
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,102.0,59.2
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,54.64,30.27
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,29.33,18.12
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.47,9.0
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,32.35,21.44
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,74.47,40.7
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,121.72,72.62
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,177.5,116.08
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,232.94,162.34
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,293.17,212.87
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,318.04,239.27
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,319.77,244.62
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,419.34,320.53
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,527.88,402.15
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,581.76,441.53
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,635.04,479.41
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,679.34,509.97
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,726.06,541.2
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,767.26,567.58
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,806.09,591.91
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,840.08,611.55
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,871.23,629.1
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,896.81,644.15
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,919.05,657.05
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,935.96,667.1
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,949.36,675.07
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,956.88,679.46
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,960.73,681.71
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,958.57,678.98
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,952.74,674.13
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,941.89,667.63
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,927.44,659.01
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,906.74,646.52
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,882.66,631.95
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,854.1,614.51
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,822.53,595.07
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,782.41,570.29
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,740.56,544.09
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,584.48,433.54
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,425.55,317.36
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,396.49,297.58
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,366.44,275.99
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,327.11,247.3
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,288.51,218.63
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,254.99,192.75
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,220.92,165.77
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,228.02,165.31
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,205.38,138.21
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,148.87,93.07
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,99.86,57.0
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,54.24,29.63
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,27.11,16.18
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.16,8.35
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,35.26,23.85
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,73.38,43.63
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,116.22,73.18
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,167.78,112.84
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,222.75,157.48
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,280.2,204.28
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,304.39,228.09
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,310.51,235.55
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,400.28,302.51
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,506.74,379.84
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,434.95,326.27
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,309.28,231.48
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,506.75,377.77
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,704.55,512.12
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,745.61,537.14
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,784.74,562.12
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,818.15,582.52
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,848.85,601.19
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,805.52,571.02
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,730.91,519.32
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,843.14,598.01
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,921.26,648.08
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,929.11,653.3
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,933.59,657.37
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,931.42,657.41
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,925.87,655.45
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,915.6,649.95
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,914.31,650.24
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,893.63,638.79
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,869.78,625.38
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,841.19,608.77
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,809.81,590.13
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,773.1,567.7
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,733.86,542.84
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,658.33,490.11
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,581.36,435.57
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,502.7,378.67
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,424.26,320.97
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,359.22,273.05
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,293.9,224.1
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,239.26,182.26
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,185.89,141.14
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,155.01,116.91
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,125.29,93.2
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,96.68,70.29
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,70.11,49.17
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,46.51,31.03
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,27.16,16.09
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,13.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,11.1,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.12,7.17
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,34.19,22.92
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,73.09,41.95
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,117.27,72.54
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,173.04,115.81
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,225.84,159.01
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,283.78,206.35
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,339.89,251.3
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,398.93,296.72
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,454.93,337.96
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,512.3,378.11
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,565.62,416.94
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,617.76,454.12
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,664.96,486.19
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,710.68,516.57
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,751.9,544.53
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,791.11,569.99
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,824.46,590.99
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,855.06,610.17
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,880.79,626.8
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,903.48,641.59
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,834.4,594.8
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,738.49,527.26
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,854.72,610.97
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,934.16,663.88
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,945.59,671.43
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,939.84,668.97
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,798.06,574.16
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,627.12,453.6
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,770.01,559.45
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,869.06,629.03
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,839.28,609.38
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,806.81,589.07
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,768.46,565.07
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,728.16,538.56
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,683.57,507.81
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,639.36,476.7
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,587.49,439.74
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,535.6,401.86
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,479.87,360.62
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,425.1,318.86
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,366.47,272.62
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,310.37,227.23
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,252.43,180.25
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,195.97,134.24
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,142.41,91.98
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,96.25,57.89
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,52.85,30.47
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.92,15.65
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.15
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,35.28,20.97
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,74.3,43.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,118.24,74.56
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,170.84,115.59
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,226.39,161.38
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,284.39,209.39
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,340.42,255.67
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,399.46,303.2
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,455.36,347.22
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,512.93,391.23
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,566.2,431.56
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,618.16,470.01
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,666.86,504.77
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,714.8,538.25
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,756.42,567.0
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,795.99,593.19
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,722.95,537.3
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,604.54,447.83
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,768.15,569.54
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,899.16,660.35
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,912.75,666.91
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,936.05,680.81
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,824.25,602.2
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,672.77,491.67
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,826.4,605.88
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,927.85,677.08
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,929.86,677.95
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,915.17,668.61
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,760.41,560.65
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,583.56,430.88
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,719.65,535.19
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,809.56,602.14
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,768.45,574.44
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,726.0,545.29
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,683.58,516.27
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,637.03,483.69
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,587.59,447.41
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,537.09,409.48
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,481.37,367.18
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,426.51,324.33
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,368.39,277.35
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,312.29,230.87
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,253.51,182.18
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,199.4,137.13
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,141.88,90.9
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,95.03,55.93
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,51.18,28.55
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,25.47,14.2
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.58,5.06
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,34.43,19.69
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,73.83,42.33
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,79.89,52.9
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,60.36,44.27
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,157.82,114.1
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,287.96,212.81
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,344.22,260.35
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,403.29,309.35
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,460.18,355.01
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,519.17,401.05
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,512.65,395.4
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,476.83,366.24
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,599.17,459.96
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,719.86,550.2
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,676.44,512.97
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,599.64,451.58
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,583.87,438.45
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,577.0,431.2
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,606.35,452.09
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,635.4,472.52
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,638.89,473.29
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,641.0,473.24
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,710.48,523.47
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,764.36,562.25
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,875.46,645.7
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,943.69,693.48
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,932.65,685.94
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,918.09,676.64
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,782.07,580.94
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,606.3,450.24
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,737.13,552.87
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,811.96,610.59
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,774.13,584.72
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,734.15,557.77
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,597.16,454.89
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,454.2,345.62
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,521.06,399.04
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,544.53,417.61
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,488.3,373.97
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,432.58,329.88
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,206.2,155.88
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,14.84,6.46
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,12.35,4.5
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.87,2.49
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.81,0.79
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.74,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.69,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.64,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.86,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,34.55,19.07
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,74.91,42.33
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,122.35,76.33
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,176.54,119.12
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,182.71,134.16
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,160.77,123.18
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,181.02,139.7
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,200.15,154.79
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,278.19,215.12
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,359.33,276.88
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,487.28,375.46
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,624.19,478.8
