Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,673.0,513.15
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,720.7,546.4
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,761.97,574.47
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,793.19,595.05
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,673.36,504.45
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,481.38,358.31
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,313.38,235.41
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,139.82,103.15
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,324.21,243.27
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,508.11,375.94
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,341.19,254.12
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,169.15,124.97
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,392.29,293.47
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,595.37,438.9
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,374.73,279.55
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,167.82,124.07
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,208.72,155.54
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,249.82,186.57
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,433.82,326.58
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,598.26,446.89
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,534.1,400.23
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,484.35,364.33
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,505.68,381.67
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,508.71,385.11
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,506.37,384.33
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,486.04,369.74
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,437.72,333.33
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,389.3,295.97
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,274.1,208.01
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,178.54,135.6
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,147.39,111.19
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,117.76,87.58
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,89.39,64.87
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,63.34,44.13
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,40.37,26.16
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,21.15,10.09
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.11,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,15.62,2.04
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,34.32,21.12
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,59.72,40.37
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,90.25,64.26
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,124.59,91.77
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,160.53,120.53
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,200.05,152.08
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,202.02,155.17
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,189.93,145.97
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,218.22,167.48
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,247.22,189.1
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,357.79,273.32
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,482.4,365.27
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,413.2,311.63
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,330.75,247.77
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,347.19,259.65
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,363.45,271.02
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,511.11,380.22
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,666.59,490.27
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,691.8,506.24
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,715.91,522.21
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,833.17,605.82
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,934.45,673.28
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,853.07,615.48
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,747.34,539.14
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,854.95,618.49
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,938.68,676.49
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,927.42,668.78
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,912.86,659.81
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,891.4,646.41
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,866.93,631.11
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,741.88,543.72
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,611.91,449.61
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,684.09,505.93
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,730.3,541.95
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,684.71,509.58
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,637.93,476.46
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,585.93,439.21
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,533.64,400.86
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,477.6,359.24
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,422.67,317.26
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,363.97,270.81
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,307.87,225.35
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,245.07,174.76
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,191.57,131.16
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,137.56,88.64
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,91.43,54.57
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,48.82,27.4
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.13,10.86
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.04,1.86
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,37.33,20.87
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,77.36,45.9
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,121.77,78.06
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,174.98,119.89
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,227.8,163.46
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,290.22,214.54
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,346.46,260.35
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,405.84,307.39
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,462.11,350.22
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,519.99,392.76
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,573.33,432.13
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,626.66,470.48
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,675.27,503.68
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,720.28,533.64
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,761.93,561.59
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,801.63,586.89
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,716.02,522.45
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,584.46,425.07
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,760.93,552.99
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,915.72,656.94
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,931.32,665.54
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,943.47,673.26
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,950.66,677.54
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,954.37,679.76
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,951.72,678.5
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,945.6,675.2
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,874.75,627.88
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,791.74,569.2
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,841.41,607.68
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,871.21,629.9
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,749.8,545.71
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,623.11,454.95
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,625.08,459.37
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,632.5,466.32
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,467.56,348.37
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,309.09,231.28
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,230.96,173.49
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,151.48,113.09
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,141.19,105.83
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,131.03,98.48
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,114.6,85.93
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,98.38,73.42
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,81.84,60.58
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,65.44,47.58
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,50.42,35.43
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,35.55,23.18
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,22.71,12.4
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,1.04
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,23.14,12.73
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,38.64,26.0
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,58.06,42.28
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,77.78,58.54
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,123.84,94.05
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,180.36,138.09
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,234.23,180.12
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,302.04,232.74
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,309.59,238.28
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,317.56,243.4
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,312.44,238.3
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,311.8,236.26
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,356.55,268.57
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,414.55,309.48
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,419.64,311.9
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,435.43,322.11
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,356.65,263.83
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,263.54,194.62
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,349.47,257.62
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,424.93,310.82
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,525.15,380.43
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,610.76,437.87
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,621.54,444.73
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,631.34,451.63
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,788.76,562.07
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,917.38,649.08
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,792.13,562.8
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,645.4,462.27
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,763.61,548.02
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,847.94,607.73
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,817.26,587.84
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,784.37,567.4
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,753.49,549.02
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,718.86,527.59
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,672.93,497.89
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,626.09,466.79
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,511.63,384.17
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,408.52,308.21
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,420.49,318.28
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,413.12,311.71
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,350.75,262.64
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,295.98,218.46
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,238.26,171.92
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,185.92,129.42
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,132.8,87.64
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,88.18,54.55
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,46.27,26.51
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,20.38,7.12
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,37.9,21.12
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,78.13,47.41
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,122.3,79.94
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,175.38,121.93
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,228.42,165.28
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,291.86,216.65
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,314.31,238.56
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,320.05,245.36
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,348.46,267.05
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,364.15,278.16
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,376.5,285.96
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,384.5,290.01
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,552.9,415.33
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,724.87,536.55
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,674.66,495.78
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,593.59,434.66
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,634.32,462.19
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,675.27,488.54
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,516.59,377.13
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,349.52,255.96
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,236.54,174.33
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,141.16,103.05
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,268.5,198.57
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,392.01,287.54
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,630.14,458.24
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,846.48,603.06
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,881.73,628.29
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,910.0,649.67
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,888.93,636.87
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,864.89,622.58
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,739.05,536.19
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,614.12,447.97
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,586.82,431.05
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,558.21,412.3
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,605.18,450.34
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,629.34,471.1
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,577.77,434.23
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,525.94,396.6
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,469.26,354.78
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,414.03,312.78
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,350.28,262.7
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,294.82,217.87
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,237.16,171.22
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,184.96,128.74
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,131.19,86.78
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,85.06,52.73
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,44.94,25.69
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,18.86,4.85
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,38.33,21.77
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,76.3,47.55
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,120.97,80.8
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,172.75,121.58
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,224.73,163.99
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,282.77,211.26
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,337.74,255.81
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,396.27,302.13
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,456.23,348.37
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,513.55,391.5
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,493.53,375.53
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,439.88,333.81
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,576.88,436.06
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,715.11,535.16
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,757.14,563.16
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,797.51,590.21
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,832.67,612.18
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,865.6,631.83
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,891.6,648.07
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,914.73,662.47
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,814.16,589.36
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,694.7,501.64
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,653.3,473.41
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,626.3,454.11
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,807.24,585.14
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,947.86,681.17
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,830.65,600.12
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,697.12,505.05
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,800.11,582.66
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,874.37,636.4
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,843.46,616.12
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,809.98,594.81
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,772.16,570.3
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,728.43,540.66
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,681.75,509.5
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,634.11,476.89
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,581.81,439.25
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,529.26,400.51
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,471.88,357.72
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,415.98,314.83
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,356.67,267.68
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,296.15,218.65
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,237.35,170.87
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,184.21,127.45
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,130.38,85.04
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,85.18,51.52
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,43.63,24.07
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.1,2.67
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,38.56,19.09
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,82.66,46.0
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,131.18,81.96
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,189.24,128.83
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,166.5,122.66
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,96.07,72.94
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,160.67,123.93
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,229.39,177.51
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,241.78,186.58
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,251.78,193.47
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,232.89,177.89
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,203.53,154.19
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,327.32,249.05
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,462.7,348.96
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,424.34,318.72
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,367.54,275.27
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,436.02,325.46
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,521.59,386.3
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,593.56,438.21
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,683.01,501.15
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,706.3,516.93
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,728.52,532.31
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,704.88,514.8
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,663.14,485.26
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,837.61,612.95
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,957.82,694.11
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,945.27,686.72
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,929.24,678.04
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,905.84,663.15
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,879.42,646.31
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,741.66,549.82
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,590.67,437.98
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,491.19,366.9
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,397.92,298.47
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,338.55,255.37
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,281.88,213.44
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,222.92,168.92
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,160.62,121.13
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,181.05,137.91
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,193.27,147.99
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,167.54,127.99
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,142.34,108.21
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,183.2,134.65
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,192.71,131.68
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,135.69,85.88
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,85.83,48.7
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,42.24,21.46
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,17.84,0.1
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.85,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,38.08,20.55
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,80.12,46.72
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,126.36,80.94
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,185.73,128.29
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,241.1,174.4
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,303.22,225.99
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,361.91,274.6
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,423.68,324.35
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,398.2,306.34
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,330.48,253.41
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,299.14,228.94
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,270.23,205.6
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,325.04,246.63
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,382.32,288.62
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,614.14,465.36
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,823.82,614.86
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,615.44,462.42
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,329.0,244.18
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,497.37,370.1
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,670.88,493.44
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,834.46,613.54
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,962.95,700.94
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,969.58,704.21
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,972.54,706.04
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,767.85,564.0
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,497.32,364.47
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,416.99,307.55
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,337.86,249.7
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,487.79,361.84
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,616.34,454.96
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,748.69,555.76
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,822.93,611.68
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,778.19,581.48
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,729.43,547.74
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,681.79,514.2
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,633.21,479.38
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,580.92,441.29
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,528.4,402.15
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,470.83,358.73
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,414.81,315.32
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,354.06,266.71
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,292.78,216.85
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,233.28,168.38
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,180.02,124.83
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,125.39,82.33
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,79.79,48.98
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,40.77,22.66
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,16.74,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.01,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,38.99,20.58
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,79.92,47.76
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,125.69,81.82
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,181.67,126.54
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,239.64,174.73
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,300.63,225.26
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,318.98,243.93
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,318.16,245.18
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,418.92,323.05
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,536.51,412.31
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,590.81,452.92
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,645.06,492.79
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,692.03,525.78
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,739.86,558.61
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,672.77,505.17
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,558.64,417.6
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,731.09,545.56
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,887.33,653.46
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,912.99,668.68
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,935.49,682.63
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,943.55,685.97
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,960.99,695.65
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,967.39,699.25
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,970.21,700.7
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,966.54,698.35
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,959.31,693.85
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,947.14,685.98
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,931.52,675.99
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,909.34,662.04
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,884.06,646.09
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,745.82,550.04
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,594.03,438.56
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,684.15,508.92
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,741.72,553.9
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,694.96,520.59
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,646.92,486.34
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,594.14,448.07
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,539.81,407.82
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,481.54,364.16
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,424.53,320.19
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,362.29,270.64
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,303.94,223.17
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,242.52,173.37
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,184.09,125.79
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,127.95,82.08
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,82.33,48.87
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,40.54,21.37
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,38.98,21.75
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,78.66,49.62
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,125.0,84.32
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,180.02,127.8
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,235.13,172.57
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,303.46,228.08
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,362.12,276.04
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,424.41,325.6
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,484.98,372.64
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,548.69,420.75
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,603.74,461.93
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,656.88,500.82
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,708.2,536.62
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,758.92,570.66
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,801.92,598.93
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,842.76,625.51
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,868.73,640.83
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,901.26,660.57
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,926.61,676.48
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,948.7,690.29
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,964.56,698.69
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,976.91,704.89
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,983.77,709.06
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,987.01,711.05
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,982.74,707.18
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,974.88,701.17
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,962.5,693.51
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,946.64,683.7
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,923.71,669.36
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,897.64,653.01
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,875.95,639.37
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,840.96,616.81
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,799.84,590.28
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,756.66,562.15
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,708.73,530.43
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,659.46,496.51
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,603.91,456.21
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,549.28,415.61
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,489.91,371.03
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,431.81,326.11
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,368.55,276.14
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,308.97,227.79
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,246.17,176.39
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,189.51,129.7
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,128.75,82.09
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,82.14,48.08
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,39.53,20.16
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,37.78,21.22
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,76.34,49.47
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,118.96,81.46
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,171.53,122.95
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,229.57,169.83
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,292.82,221.1
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,349.92,267.59
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,410.98,316.05
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,475.31,365.77
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,538.22,413.23
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,592.96,454.18
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,647.9,494.35
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,699.38,530.4
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,747.62,563.44
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,790.15,591.75
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,830.67,618.29
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,867.7,640.99
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,902.46,661.95
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,927.78,677.6
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,949.9,691.17
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,959.45,695.43
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,978.28,705.92
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,985.14,710.04
