Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,988.32,712.0
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,984.91,708.4
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,977.83,702.61
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,965.2,694.52
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,949.03,684.27
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,926.57,670.29
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,900.82,654.22
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,869.73,634.38
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,835.78,612.6
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,794.91,586.27
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,758.69,562.96
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,710.92,531.88
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,661.71,498.06
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,607.05,458.47
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,552.11,417.72
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,492.56,372.96
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,433.93,327.56
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,371.3,277.93
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,311.75,229.32
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,248.31,177.09
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,190.72,129.23
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,131.93,82.6
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,83.44,46.83
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,37.56,17.28
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.4,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,23.45,12.37
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,39.63,26.53
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,60.34,43.63
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,82.22,61.55
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,107.91,82.17
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,132.58,101.65
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,129.66,99.33
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,128.98,98.56
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,275.12,213.05
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,439.46,336.55
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,538.61,410.3
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,646.8,489.58
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,509.14,386.28
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,308.14,232.1
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,447.2,337.44
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,595.52,444.27
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,661.54,491.21
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,744.34,549.19
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,844.77,621.74
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,935.29,682.75
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,945.22,687.42
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,965.32,699.49
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,885.4,644.92
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,759.61,554.02
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,760.51,555.93
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,759.59,555.81
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,732.08,537.04
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,703.54,517.63
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,727.99,536.58
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,762.13,561.31
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,810.49,599.46
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,823.92,610.57
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,704.98,526.62
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,567.29,425.31
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,626.1,473.7
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,652.87,497.18
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,481.34,368.57
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,321.03,245.73
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,395.67,304.64
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,426.1,325.96
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,362.76,274.45
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,303.34,225.29
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,241.3,173.96
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,185.16,127.06
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,127.01,80.74
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,77.88,44.26
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,35.53,16.14
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,40.3,19.94
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,84.61,50.41
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,132.52,87.4
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,193.79,137.56
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,251.14,185.87
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,314.34,238.08
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,373.46,286.45
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,435.77,335.55
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,494.18,379.34
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,553.77,422.07
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,608.81,461.83
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,661.96,499.12
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,711.26,531.98
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,759.2,562.55
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,801.98,588.36
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,842.66,612.43
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,876.94,632.04
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,908.45,649.73
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,934.25,665.02
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,956.83,678.34
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,968.1,683.97
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,988.64,695.56
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,994.93,699.03
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,997.49,700.48
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,913.71,648.06
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,784.26,559.81
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,897.64,640.97
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,959.57,680.33
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,834.26,597.8
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,676.9,487.64
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,788.14,571.43
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,846.67,613.44
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,803.79,586.24
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,759.18,558.47
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,717.85,532.09
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,668.51,498.17
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,614.14,460.16
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,559.15,420.5
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,499.31,376.25
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,440.36,331.18
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,376.68,280.65
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,315.87,230.87
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,251.86,178.62
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,193.48,130.21
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,133.47,82.22
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,83.31,44.89
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,36.54,14.78
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,42.65,19.92
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,90.07,51.99
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,140.77,90.9
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,201.55,140.21
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,260.01,189.11
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,323.75,241.35
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,384.09,290.41
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,447.3,340.18
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,506.25,384.57
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,565.34,427.51
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,619.94,466.88
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,674.09,504.85
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,722.91,537.12
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,770.21,566.31
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,812.74,592.89
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,844.15,611.97
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,877.91,631.85
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,908.85,649.75
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,881.62,631.08
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,818.9,585.68
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,680.94,490.25
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,517.42,374.37
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,788.73,569.0
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,991.09,699.71
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,986.46,695.36
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,978.23,691.03
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,838.73,599.83
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,671.04,482.3
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,804.55,581.02
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,895.1,643.14
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,873.41,629.14
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,838.38,607.48
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,796.06,580.95
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,751.88,552.93
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,703.36,521.83
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,653.65,488.55
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,599.18,449.91
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,543.35,409.31
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,483.28,364.93
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,424.63,320.2
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,361.16,270.01
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,301.45,221.55
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,238.91,170.74
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,182.64,124.59
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,121.39,76.75
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,74.59,42.58
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,33.13,13.7
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,39.71,19.9
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,84.96,50.62
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,133.31,87.67
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,195.16,137.57
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,235.52,173.56
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,276.38,208.61
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,327.54,250.3
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,379.24,291.01
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,352.59,270.75
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,307.37,234.9
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,307.24,233.73
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,314.14,237.33
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,444.08,333.65
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,587.15,434.19
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,377.73,282.62
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,126.61,92.46
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,376.34,281.06
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,634.22,457.78
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,573.95,413.1
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,508.87,367.36
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,579.85,415.91
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,633.82,451.19
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,700.17,495.81
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,748.01,528.03
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,667.0,473.86
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,603.27,430.8
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,539.53,388.14
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,459.13,332.96
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,539.37,391.64
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,598.48,434.14
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,655.8,476.22
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,703.59,511.28
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,689.4,503.67
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,670.05,492.8
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,668.72,494.64
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,647.15,482.02
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,593.07,444.07
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,537.63,404.2
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,395.6,299.33
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,268.55,203.8
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,298.76,225.56
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,296.11,218.46
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,233.74,167.4
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,174.82,119.08
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,117.57,74.28
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,71.7,40.7
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,30.58,11.63
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.15,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,39.88,18.87
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,84.24,50.13
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,131.87,86.74
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,192.8,135.84
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,249.72,183.04
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,313.12,234.83
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,372.46,282.77
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,435.03,331.75
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,417.49,319.18
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,361.27,275.8
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,506.49,386.44
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,659.08,498.35
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,443.03,338.38
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,157.76,117.17
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,366.88,277.65
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,566.72,422.11
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,583.16,431.05
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,598.15,439.96
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,543.65,399.83
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,468.14,344.74
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,484.95,356.4
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,501.52,367.44
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,386.65,284.89
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,258.45,190.67
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,650.43,483.39
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,970.48,697.35
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,956.61,687.62
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,939.33,678.39
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,691.44,508.79
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,406.49,299.71
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,272.41,202.62
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,137.05,100.48
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,197.89,147.52
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,271.23,203.11
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,490.94,373.57
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,644.35,488.28
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,591.19,448.63
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,537.56,408.83
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,477.33,363.58
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,418.6,318.12
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,357.8,269.24
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,299.63,221.17
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,236.6,169.21
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,179.85,122.07
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,121.99,76.04
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,74.16,40.38
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,29.26,9.02
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,7.79,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,35.85,17.96
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,73.13,46.66
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,117.23,80.88
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,169.61,122.74
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,220.67,164.17
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,283.99,214.46
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,339.67,258.03
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,399.2,303.26
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,454.87,344.35
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,512.88,385.86
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,565.22,422.72
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,618.23,459.2
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,670.35,494.37
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,716.56,525.0
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,584.0,430.04
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,422.41,311.26
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,434.8,320.12
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,446.74,327.67
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,299.93,221.62
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,147.45,107.64
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,444.5,330.03
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,744.25,535.05
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,702.2,503.42
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,640.31,460.9
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,654.59,471.85
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,667.5,481.44
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,797.79,573.76
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,893.57,640.64
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,605.61,442.97
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,271.91,199.59
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,370.19,273.95
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,466.05,343.52
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,466.94,345.18
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,465.15,345.31
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,396.6,296.31
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,320.71,241.16
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,427.63,324.24
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,499.49,377.98
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,441.22,334.16
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,385.24,291.57
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,327.24,245.99
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,272.28,201.69
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,212.85,154.26
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,160.05,111.78
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,107.94,70.69
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,62.51,36.34
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,24.39,5.89
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.67,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,40.63,18.5
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,85.71,50.93
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,134.36,88.52
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,196.47,138.33
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,254.32,185.1
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,318.36,235.02
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,377.79,281.71
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,440.47,329.38
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,498.32,372.12
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,557.25,414.3
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,527.37,390.13
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,468.32,344.93
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,357.64,264.59
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,223.97,164.69
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,402.53,296.25
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,565.2,407.95
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,745.51,529.89
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,907.12,630.04
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,932.23,642.36
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,954.16,654.63
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,961.52,657.95
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,978.84,667.48
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,985.01,671.71
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,987.59,674.07
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,983.09,673.3
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,975.01,670.49
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,961.45,663.59
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,944.44,654.7
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,922.12,642.59
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,896.56,628.47
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,864.37,610.73
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,838.04,596.5
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,795.4,571.41
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,750.96,544.78
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,702.28,513.96
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,652.38,480.56
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,597.14,442.5
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,542.55,403.67
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,482.5,360.04
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,423.85,315.94
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,360.32,266.23
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,300.2,217.78
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,236.06,166.35
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,178.46,119.51
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,119.58,73.38
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,71.62,38.08
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,23.9,2.65
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.15,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,42.31,18.11
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,91.57,53.66
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,142.44,93.45
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,203.61,143.37
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,261.99,191.95
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,325.95,243.67
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,386.41,291.3
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,449.9,338.79
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,507.94,378.94
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,566.7,416.75
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,619.93,452.78
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,673.87,488.21
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,721.73,518.43
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,767.83,545.89
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,610.29,438.51
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,381.18,275.5
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,661.33,476.7
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,912.39,636.84
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,937.13,648.93
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,958.65,661.93
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,973.08,670.76
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,983.93,677.64
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,990.07,681.03
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,992.59,682.44
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,988.46,681.63
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,980.72,678.74
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,966.47,671.24
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,948.78,661.74
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,718.43,511.67
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,449.93,323.39
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,674.75,488.11
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,829.09,593.85
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,680.78,493.15
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,535.22,390.75
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,601.06,441.79
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,639.38,471.13
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,583.75,432.16
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,528.4,392.95
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,467.91,349.17
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,409.25,305.3
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,346.7,256.65
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,287.96,209.69
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,221.34,156.89
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,165.93,112.31
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,109.41,68.5
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,64.14,35.24
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,23.33,0.25
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.03,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,39.37,17.71
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,82.93,50.53
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,131.33,88.25
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,190.1,135.99
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,245.88,182.38
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,312.53,236.64
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,371.94,284.3
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,434.91,333.2
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,492.57,376.65
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,551.66,419.71
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,606.34,457.76
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,661.14,494.54
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,708.94,525.57
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,755.47,554.86
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,797.52,580.27
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,832.56,600.66
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,865.62,618.24
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,896.06,633.78
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,920.81,646.02
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,942.51,656.09
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,969.12,667.48
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,980.02,669.01
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,931.6,637.6
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,848.63,580.7
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,930.07,634.62
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,976.41,659.06
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,903.4,616.4
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,802.24,551.91
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,718.93,500.87
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,653.61,459.21
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,677.39,479.02
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,709.5,502.68
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,742.91,529.3
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,750.38,537.99
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,701.47,507.69
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,651.34,475.18
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,595.93,437.97
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,541.35,400.03
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,480.18,356.48
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,420.56,312.4
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,357.12,263.32
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,297.11,215.31
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,232.82,163.69
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,175.37,116.95
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,115.78,70.67
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,66.44,34.37
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,22.58,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.26,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,41.86,17.31
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,92.93,54.8
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,144.79,95.44
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,207.57,146.71
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,267.67,196.8
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,334.45,251.27
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,395.41,300.47
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,459.37,350.2
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,519.02,394.3
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,580.04,437.58
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,634.87,476.26
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,689.24,513.31
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,738.68,544.08
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,786.58,572.48
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,820.62,591.58
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,859.64,613.7
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,893.24,632.48
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,924.01,649.35
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,948.51,664.7
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,969.68,678.12
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,985.36,688.25
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,997.49,696.36
