Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,1003.06,700.04
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,1004.91,701.61
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,1000.53,698.58
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,992.45,693.39
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,978.28,685.49
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,960.55,675.48
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,936.52,661.96
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,909.25,646.33
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,876.11,626.47
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,840.16,604.67
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,798.34,578.8
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,754.43,551.24
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,711.42,524.8
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,660.54,491.04
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,604.3,451.26
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,547.97,410.31
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,486.31,364.72
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,426.16,318.78
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,361.47,268.04
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,300.34,218.55
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,235.32,165.79
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,177.18,118.0
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,116.04,70.12
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,67.31,34.09
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,22.46,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.76,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,44.77,18.1
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,96.37,56.59
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,149.65,98.73
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,213.81,151.4
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,274.77,202.27
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,342.24,257.09
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,404.39,306.84
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,469.24,356.64
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,529.7,400.44
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,591.19,442.89
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,646.81,481.33
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,701.86,518.25
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,745.07,544.9
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,792.12,573.58
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,834.22,599.8
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,873.93,624.32
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,907.36,643.98
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,937.78,661.71
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,962.61,676.19
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,984.04,688.63
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,998.99,696.34
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,1010.27,701.96
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,1015.84,705.08
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,1017.63,706.09
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,1013.15,702.0
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,1004.91,695.83
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,989.99,687.18
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,971.47,676.48
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,947.12,662.78
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,919.49,647.03
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,886.02,626.6
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,849.74,604.36
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,809.94,580.18
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,760.9,549.68
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,710.75,518.9
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,659.46,485.33
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,602.15,445.58
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,546.06,405.55
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,484.08,360.49
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,423.76,315.15
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,358.25,264.02
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,296.71,214.58
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,230.94,162.13
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,172.43,114.83
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,111.64,68.0
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,62.16,31.44
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,21.09,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.43,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,36.55,15.03
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,81.91,51.22
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,130.97,89.62
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,190.12,137.22
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,248.32,184.37
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,314.22,236.75
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,310.89,237.05
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,290.15,222.0
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,344.01,262.36
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,390.64,296.09
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,526.52,396.03
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,677.23,501.75
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,566.99,419.21
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,395.52,292.15
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,319.78,237.19
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,228.75,169.04
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,600.64,445.21
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,934.86,663.71
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,729.34,524.06
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,452.37,327.64
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,549.64,397.41
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,629.11,451.54
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,652.12,467.45
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,674.14,483.1
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,868.61,618.78
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,1004.13,705.03
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,990.31,696.02
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,972.95,686.26
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,948.73,672.23
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,921.24,656.14
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,888.04,636.31
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,860.91,620.36
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,818.26,594.01
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,773.36,565.95
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,596.59,443.03
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,420.33,314.45
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,512.89,385.88
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,557.76,419.42
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,496.08,373.32
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,435.01,326.7
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,369.09,274.97
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,306.7,224.35
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,239.47,169.53
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,179.27,119.83
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,116.78,70.79
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,66.89,33.0
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,20.4,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.36,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,43.27,16.45
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,93.46,56.2
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,148.1,99.9
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,211.76,152.34
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,271.5,202.27
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,336.67,254.98
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,398.62,304.02
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,463.81,353.7
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,522.99,397.18
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,583.0,439.67
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,639.18,479.02
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,695.23,517.21
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,741.09,547.8
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,788.15,577.66
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,830.24,604.32
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,870.14,629.38
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,903.7,648.91
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,934.35,666.49
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,958.9,681.54
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,980.18,694.64
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,991.49,700.64
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,999.04,704.46
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,1003.21,707.3
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,1003.78,708.06
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,786.26,564.59
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,512.0,370.91
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,619.47,450.01
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,721.89,521.89
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,648.61,469.81
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,560.39,407.88
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,480.24,352.36
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,387.56,286.42
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,588.33,437.74
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,726.75,538.89
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,675.28,503.6
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,623.41,468.31
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,565.33,426.81
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,502.95,381.24
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,441.99,335.91
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,383.67,291.27
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,320.53,241.41
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,262.41,194.49
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,200.35,144.86
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,146.05,101.19
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,87.94,56.12
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,45.41,23.6
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,17.28,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.26,11.9
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,84.6,51.89
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,134.77,91.48
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,196.26,141.72
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,260.54,195.06
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,330.71,252.72
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,241.9,187.79
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,95.19,71.26
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,330.55,259.33
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,581.37,449.49
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,635.9,488.91
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,690.02,528.08
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,740.35,561.4
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,789.55,593.16
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,823.31,614.88
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,862.1,640.01
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,895.94,660.54
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,926.96,679.07
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,950.64,693.81
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,970.99,706.44
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,816.37,598.53
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,599.85,439.22
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,614.36,450.73
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,628.0,460.59
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,615.11,450.6
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,601.39,440.21
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,417.61,309.0
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,242.97,179.46
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,386.19,287.76
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,530.19,392.57
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,710.35,527.76
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,836.25,618.16
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,793.24,589.4
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,748.33,560.06
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,697.94,527.09
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,646.57,491.43
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,591.09,450.98
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,534.2,408.51
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,472.06,361.48
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,411.87,314.49
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,346.89,262.0
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,286.03,211.54
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,220.47,157.5
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,162.71,109.65
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,100.58,61.09
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.58,25.53
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,17.61,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,34.55,11.29
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,84.95,52.3
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,134.48,91.73
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,195.27,141.88
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,257.5,194.19
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,323.65,248.98
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,384.04,298.36
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,448.01,349.1
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,364.24,284.56
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,245.06,189.11
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,309.01,238.47
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,390.01,299.2
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,245.09,187.58
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,82.59,59.52
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,479.81,372.21
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,858.5,640.45
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,893.16,659.06
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,925.17,678.02
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,838.3,616.69
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,720.26,529.06
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,544.3,403.66
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,363.66,269.76
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,713.04,531.76
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,989.31,719.41
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,983.18,712.34
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,973.55,705.22
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,971.71,704.22
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,953.39,692.5
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,927.53,676.28
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,898.67,658.13
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,767.16,569.09
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,619.18,462.46
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,585.76,440.24
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,551.34,416.45
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,598.28,455.0
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,621.96,475.67
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,563.54,432.54
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,506.24,389.62
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,444.81,342.96
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,381.14,293.41
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,316.96,241.78
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,258.19,193.49
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,195.95,142.68
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,142.0,98.58
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,83.99,53.19
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,41.57,19.35
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,15.58,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,15.28,2.82
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,31.04,19.16
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,53.23,37.69
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,76.5,57.11
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,106.45,81.59
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,135.06,104.7
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,177.82,139.03
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,224.21,175.89
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,283.05,221.58
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,336.74,262.43
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,337.89,261.96
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,322.25,248.7
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,456.07,350.95
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,603.25,458.18
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,616.55,465.1
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,626.36,470.28
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,692.04,517.61
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,777.25,576.71
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,779.43,575.59
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,762.75,562.71
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,805.46,590.7
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,831.19,606.91
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,750.17,549.33
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,664.92,488.68
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,698.29,512.64
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,710.52,521.62
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,436.77,327.83
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,163.88,122.04
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,339.49,257.49
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,523.36,391.19
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,540.86,404.89
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,570.53,427.87
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,339.17,258.87
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,118.25,88.15
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,102.07,76.03
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,86.03,63.55
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,46.42,32.01
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,0.99
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,5.67
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,10.32
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,25.57,15.98
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,32.21,21.57
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,32.63,21.87
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,33.07,22.14
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,45.97,32.82
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,58.92,43.42
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,99.03,76.24
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,140.53,109.71
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,112.51,86.51
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,85.17,64.01
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,94.7,71.59
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,104.28,79.17
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,129.78,99.38
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,155.69,119.68
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,175.18,134.98
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,194.86,150.36
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,226.22,174.48
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,257.95,198.61
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,219.92,169.01
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,182.41,139.74
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,183.27,140.48
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,184.09,141.16
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,248.12,191.37
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,332.12,255.98
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,260.15,200.66
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,208.07,160.35
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,223.88,173.14
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,239.63,185.78
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,159.86,123.22
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,83.43,62.18
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,47.31,33.09
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,11.57,3.88
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,54.33,39.12
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,98.59,75.44
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,86.49,65.91
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,74.46,56.35
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,62.06,46.22
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,49.72,36.0
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,38.46,26.57
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,27.25,17.01
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,17.31,8.38
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.39,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.84,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,23.84,4.87
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,54.11,35.09
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,90.08,65.23
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,136.18,104.38
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,179.87,141.56
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,228.1,182.09
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,271.81,218.29
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,316.39,254.16
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,250.77,200.78
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,162.35,127.5
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,178.92,140.3
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,195.74,152.99
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,257.66,201.2
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,310.93,241.61
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,328.65,254.49
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,346.54,267.53
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,559.08,429.19
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,764.09,575.07
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,684.66,514.38
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,596.79,448.83
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,532.91,401.73
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,447.15,338.01
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,544.4,410.48
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,621.32,466.15
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,622.72,466.91
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,623.07,467.51
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,630.99,474.17
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,655.85,492.41
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,606.03,457.49
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,574.65,435.58
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,596.52,452.83
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,597.48,454.99
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,575.45,440.43
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,551.11,424.14
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,517.5,401.04
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,482.31,376.32
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,383.43,300.75
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,284.56,223.89
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,250.06,197.21
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,216.05,170.15
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,255.75,199.7
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,275.33,208.89
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,209.61,153.49
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,149.84,103.25
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,91.62,56.42
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,44.56,13.51
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.42,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,39.0,7.19
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,100.76,61.32
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,156.55,107.81
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,223.8,164.97
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,286.6,219.46
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,355.8,277.91
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,419.65,330.4
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,485.94,382.72
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,547.03,428.23
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,609.14,472.43
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,665.16,511.28
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,720.62,547.51
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,763.48,573.48
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,810.71,601.94
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,852.22,625.93
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,891.26,647.9
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,924.26,665.64
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,954.24,681.28
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,978.62,695.42
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,999.58,707.53
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,1015.74,716.21
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,1028.28,722.8
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,1033.22,725.51
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,1034.31,726.11
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,1028.47,723.48
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,1018.81,718.7
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,1003.47,709.77
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,984.49,698.75
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,959.94,682.98
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,932.01,665.22
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,897.73,644.76
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,860.59,622.39
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,818.47,596.59
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,774.02,568.99
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,723.43,537.49
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,671.47,504.06
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,619.12,467.25
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,561.39,425.55
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,497.72,378.33
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,435.43,330.42
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,368.23,276.71
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,304.55,223.96
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,235.8,167.28
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,174.61,115.92
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,108.26,63.05
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,54.5,11.34
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,15.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,41.33,5.64
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,108.69,66.14
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,167.44,116.16
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,237.74,177.1
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,302.05,234.24
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,372.23,295.04
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,415.65,333.25
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,452.57,364.23
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,537.7,431.31
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,630.32,502.02
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,682.59,540.35
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,738.45,578.64
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,788.84,612.03
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,837.53,643.77
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,879.95,670.63
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,919.77,695.38
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,954.36,716.34
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,985.81,735.03
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,1010.55,750.62
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1031.67,763.9
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,1045.67,771.35
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1055.75,776.36
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1060.72,779.4
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1061.73,780.03
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1056.77,776.92
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1047.87,771.41
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1032.09,761.21
