Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1012.55,748.69
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,987.34,731.33
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,958.63,711.76
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,923.92,690.68
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,886.21,667.44
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,841.34,637.74
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,794.35,606.34
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,742.43,572.05
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,694.29,539.35
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,635.22,495.53
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,575.84,450.3
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,510.03,399.04
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,445.78,347.37
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,375.97,289.91
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,310.51,234.2
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,238.91,173.43
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,175.52,118.93
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,107.27,63.49
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,52.23,5.46
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,15.25,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,42.52,3.49
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,111.8,68.59
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,171.13,119.56
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,242.08,181.2
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,307.69,239.35
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,378.88,300.6
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,443.94,354.68
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,511.61,408.32
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,573.9,454.51
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,636.85,498.65
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,694.32,539.13
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,745.1,572.24
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,795.12,603.69
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,843.25,633.23
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,885.7,659.11
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,925.5,682.91
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,958.68,700.79
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,988.61,716.42
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1013.15,729.89
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,1034.08,741.12
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,1048.63,747.01
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,1059.36,750.66
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,1063.79,753.06
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,1064.25,753.29
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,1058.12,749.24
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1048.05,742.98
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,1031.69,733.51
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,1011.6,721.9
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,985.85,708.54
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,956.65,692.84
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,921.03,672.09
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,882.5,649.25
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,837.7,620.75
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,790.66,590.44
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,739.23,558.43
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,686.43,524.45
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,631.81,485.36
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,571.89,441.3
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,506.19,391.73
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,442.08,341.53
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,372.62,284.88
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,307.08,229.57
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,236.28,170.2
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,173.43,116.65
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,105.47,61.62
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,50.5,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,14.78,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,12.34,4.32
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,21.02,11.99
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,29.72,19.54
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,39.28,27.66
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,48.86,35.64
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,64.97,48.89
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,81.43,62.15
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,58.47,42.94
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,36.42,24.6
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,40.19,27.56
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,43.96,30.47
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,164.61,127.27
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,292.57,224.99
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,386.59,294.99
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,502.13,377.86
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,479.27,358.36
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,435.29,325.05
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,747.22,551.67
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,1002.1,713.02
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,932.41,665.64
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,823.99,591.26
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,744.82,537.92
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,661.37,480.29
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,713.95,516.43
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,744.24,536.33
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,804.3,577.81
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,843.97,605.61
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,902.41,647.16
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,923.27,661.28
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,690.89,509.01
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,435.47,325.31
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,274.37,208.63
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,130.16,97.62
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,176.77,135.41
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,234.69,181.21
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,210.48,162.72
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,186.67,144.59
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,162.75,126.3
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,132.95,102.93
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,109.97,84.48
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,87.77,66.36
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,65.25,47.95
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,43.56,29.97
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,26.64,15.2
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,36.95,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,93.22,58.3
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,148.43,104.52
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,218.49,163.08
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,281.46,216.0
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,350.95,272.37
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,415.54,323.56
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,483.75,375.54
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,545.47,420.84
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,608.45,465.42
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,665.65,505.42
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,722.72,544.31
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,769.68,574.53
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,818.66,605.42
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,861.15,632.23
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,901.41,657.46
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,935.65,677.37
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,966.94,695.35
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,991.06,710.17
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,1011.85,723.06
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,1026.87,731.04
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,1052.1,745.5
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,1055.74,747.3
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,1055.5,747.12
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,1049.84,743.06
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,1040.34,736.81
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,1023.54,726.96
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1003.09,715.0
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,976.75,700.04
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,947.11,682.97
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,911.57,661.46
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,873.24,638.05
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,825.46,608.61
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,783.31,582.59
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,729.77,548.99
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,675.21,512.97
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,615.01,470.07
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,555.02,426.01
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,490.54,377.33
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,426.98,327.72
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,356.72,271.43
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,291.23,217.13
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,220.25,158.34
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,158.35,106.44
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,92.07,53.08
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,38.39,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,35.99,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,90.12,56.08
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,144.48,101.33
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,213.8,159.04
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,276.1,211.84
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,345.05,268.73
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,408.69,320.03
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,475.97,372.43
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,539.02,420.07
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,604.18,467.79
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,660.39,507.47
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,713.37,543.88
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,763.74,576.21
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,812.77,607.09
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,854.79,634.06
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,894.56,659.4
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,929.62,680.66
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,961.96,700.08
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,985.68,714.83
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,1006.03,727.57
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,908.56,661.55
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,771.32,563.44
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,918.79,669.4
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,1031.77,742.83
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,1026.13,737.33
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,1016.8,730.75
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,999.94,720.52
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,979.63,708.24
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,953.95,692.96
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,925.12,675.63
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,888.3,652.6
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,848.97,627.8
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,803.66,599.02
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,756.63,568.7
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,706.85,536.27
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,653.1,499.17
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,592.74,455.46
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,533.14,411.1
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,467.74,361.26
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,404.84,311.81
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,335.81,256.36
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,271.98,203.52
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,202.91,146.52
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,141.57,95.62
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,80.46,45.98
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,25.98,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,29.58,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,71.48,44.42
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,126.71,89.65
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,189.87,141.96
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,227.56,175.84
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,255.81,200.94
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,298.5,236.2
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,340.79,269.9
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,219.2,173.47
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,63.09,45.68
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,199.51,155.9
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,358.1,279.09
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,258.44,200.16
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,159.79,121.3
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,359.13,277.54
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,543.68,415.36
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,502.48,382.18
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,438.53,333.09
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,575.42,436.12
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,716.75,538.08
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,869.4,648.88
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,1003.6,738.04
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,1007.35,739.03
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,1007.49,738.79
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,1000.44,732.55
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,989.86,724.19
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,973.27,713.18
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,953.34,700.13
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,928.01,683.6
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,899.59,665.1
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,864.41,642.09
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,826.78,617.39
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,782.57,586.89
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,736.66,555.15
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,687.0,521.36
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,633.69,483.31
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,575.46,441.03
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,517.84,398.06
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,453.35,348.86
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,391.53,300.27
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,323.92,245.56
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,261.61,193.83
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,193.18,138.04
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,132.74,88.56
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,73.76,40.77
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,21.55,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,33.08,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,81.73,50.13
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,135.82,94.83
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,202.56,150.08
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,268.12,204.89
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,339.35,263.19
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,402.79,314.48
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,470.06,367.01
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,401.02,313.0
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,273.95,212.09
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,372.83,288.37
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,482.46,369.56
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,641.32,487.16
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,806.28,600.96
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,847.41,625.8
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,886.31,649.83
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,920.27,669.06
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,951.45,686.3
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,975.36,698.75
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,995.96,709.09
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,1001.02,710.21
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,1015.46,717.47
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,1018.69,719.22
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,1018.24,718.93
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,1012.58,715.57
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,1003.27,710.12
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,986.37,700.06
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,966.05,688.0
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,940.39,671.7
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,911.58,653.45
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,875.76,633.23
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,846.05,616.81
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,802.03,589.36
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,756.09,560.32
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,703.86,526.25
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,650.73,490.01
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,591.73,448.12
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,533.11,405.2
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,469.4,357.26
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,406.79,308.6
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,337.77,253.63
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,273.84,201.04
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,203.8,143.79
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,143.54,94.11
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,79.0,41.42
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,22.97,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,33.8,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,84.74,51.09
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,139.74,96.77
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,210.66,155.26
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,278.24,211.8
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,355.4,275.15
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,418.94,326.56
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,485.97,378.84
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,374.83,293.11
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,197.46,151.64
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,460.49,358.94
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,724.93,551.42
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,597.43,453.08
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,411.55,310.22
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,434.0,326.86
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,456.32,342.41
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,726.71,541.86
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,967.03,700.0
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,671.17,497.35
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,252.51,186.42
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,473.88,351.54
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,682.73,496.79
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,885.46,639.94
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,1038.14,737.59
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,793.09,575.85
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,475.49,348.19
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,563.1,413.54
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,646.61,472.82
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,811.42,593.27
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,929.32,672.0
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,893.71,648.85
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,855.36,625.03
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,806.77,594.16
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,764.01,566.95
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,711.22,533.49
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,657.53,497.98
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,596.99,454.52
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,536.99,410.19
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,471.97,360.9
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,410.27,312.5
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,339.48,255.91
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,274.33,202.13
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,203.34,143.87
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,142.45,93.47
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,75.99,38.07
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,20.24,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,30.5,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,91.6,54.37
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,148.48,102.06
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,218.39,159.62
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,285.38,215.55
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,361.34,277.52
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,205.81,161.21
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,76.13,56.32
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,153.86,117.69
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,233.46,180.01
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,308.28,237.44
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,568.11,437.65
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,814.42,612.52
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,847.01,632.79
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,885.22,658.42
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,694.71,522.45
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,415.83,311.72
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,540.47,406.43
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,668.74,500.23
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,679.33,507.38
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,688.66,514.47
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,856.89,640.51
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,1002.67,742.25
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,992.31,735.66
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,978.53,727.8
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,764.03,577.33
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,518.36,393.15
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,439.76,335.6
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,382.11,292.14
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,435.09,334.53
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,466.5,360.46
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,464.42,360.47
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,459.26,358.14
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,493.45,387.33
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,516.65,407.53
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,355.26,281.75
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,204.73,161.2
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,176.33,138.99
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,148.72,116.86
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,120.79,93.86
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,93.87,71.38
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,66.53,48.69
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,38.67,25.55
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,21.51,8.6
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,31.2,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,93.55,57.31
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,151.44,108.64
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,222.15,169.87
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,286.69,226.57
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,358.28,287.66
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,423.07,342.06
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,491.43,397.34
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,552.79,445.41
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,615.47,492.85
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,531.11,423.46
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,396.32,313.85
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,415.41,326.7
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,433.12,337.61
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,456.79,353.9
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,480.17,369.73
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,736.86,563.53
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,962.29,717.03
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,986.0,727.83
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,1006.38,738.1
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,1020.69,744.87
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,1031.43,749.45
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,1034.99,751.51
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,1034.84,751.41
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,1028.85,746.27
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,1019.15,738.97
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,1002.42,728.77
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,982.23,716.48
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,956.04,699.39
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,926.64,680.26
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,890.71,657.74
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,860.91,639.29
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,814.04,609.07
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,765.51,577.46
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,712.1,543.06
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,657.87,506.31
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,598.83,463.32
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,539.88,419.12
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,474.92,369.16
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,411.02,318.39
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,341.8,261.93
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,277.44,207.62
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,204.76,146.89
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,142.44,94.26
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,74.2,32.34
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,19.13,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,37.95,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,115.07,68.62
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,178.34,126.69
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,253.93,193.0
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,322.28,253.64
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,396.78,317.37
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,463.66,372.93
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,533.35,428.38
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,531.25,425.36
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,500.51,399.26
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,542.28,429.59
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,582.27,457.29
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,730.1,567.38
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,869.74,661.58
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,911.89,686.41
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,951.3,709.93
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,984.86,729.33
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,1015.14,746.49
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1039.52,761.24
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1060.2,773.72
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,1073.24,780.42
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,1082.28,784.75
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,1085.51,787.1
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,1084.72,787.11
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,1077.35,783.1
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1066.03,776.74
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,1049.33,767.05
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,1028.87,755.04
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,955.17,707.87
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,877.13,657.21
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,891.56,670.08
