Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,832.74,614.35
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,850.88,626.88
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,866.55,637.81
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,836.75,615.59
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,804.97,592.36
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,769.57,568.87
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,716.12,533.06
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,679.61,508.04
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,642.71,482.45
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,614.06,463.05
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,584.3,442.65
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,667.9,507.65
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,724.53,550.78
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,651.38,499.44
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,580.95,448.63
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,520.01,403.25
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,455.25,354.0
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,410.25,318.86
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,359.11,277.58
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,288.75,220.16
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,224.88,166.64
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,149.32,104.63
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,88.91,49.88
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,29.99,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,13.84,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,35.6,9.28
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,94.15,65.86
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,155.61,117.79
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,85.01,64.12
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.28,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.11,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.94,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,84.58,64.63
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,174.52,137.65
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,244.75,194.39
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,307.33,244.37
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,324.77,256.85
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,341.77,268.91
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,362.0,284.06
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,382.22,299.14
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,596.0,467.07
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,803.01,622.72
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,825.12,637.49
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,845.19,651.45
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,839.38,644.49
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,830.36,635.45
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,942.43,719.56
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,1033.14,782.67
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,1028.79,777.88
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,1020.71,771.15
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,861.13,658.64
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,673.15,516.59
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,559.08,431.54
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,468.94,362.21
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,449.82,349.37
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,430.14,335.84
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,620.91,489.26
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,754.67,593.37
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,700.3,554.77
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,645.34,514.78
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,589.58,471.48
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,531.08,424.99
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,461.94,369.22
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,395.96,314.28
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,324.73,253.59
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,259.07,195.9
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,179.72,127.75
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,112.0,60.62
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,38.41,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,36.63,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,104.1,28.62
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,178.08,126.53
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,263.43,202.71
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,335.73,267.69
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,415.09,336.44
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,484.41,395.36
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,556.8,454.38
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,622.44,505.18
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,683.54,550.75
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,741.65,590.57
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,798.91,628.71
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,850.12,661.58
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,899.44,692.41
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,942.17,719.44
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,982.11,744.24
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,1015.62,763.42
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,1045.76,780.22
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,1068.82,791.79
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,1088.08,800.88
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,1101.01,806.45
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,1109.9,809.59
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,1112.52,810.49
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,1111.05,809.0
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,1102.36,802.17
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1089.67,793.03
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,1071.05,781.28
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,1048.64,767.28
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,1019.61,749.12
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,987.19,728.83
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,948.72,704.56
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,907.41,678.32
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,859.17,647.21
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,808.91,614.42
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,752.62,577.72
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,695.36,539.62
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,632.02,493.85
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,573.41,449.32
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,502.18,393.69
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,433.6,338.09
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,356.11,273.72
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,284.8,212.28
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,200.83,141.44
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,128.16,65.07
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,45.47,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,35.88,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,101.78,19.7
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,176.24,124.86
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,261.84,201.04
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,333.76,265.32
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,412.62,333.23
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,482.07,391.1
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,554.61,448.9
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,619.15,497.36
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,678.92,540.41
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,737.14,580.15
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,794.63,618.43
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,844.93,650.89
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,893.22,681.48
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,935.4,706.65
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,974.85,729.63
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,1007.57,748.35
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,1036.93,764.81
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,1060.21,777.3
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1079.77,787.47
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,1092.55,793.42
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,1101.35,797.03
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,1103.88,798.43
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,1102.4,797.53
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,1092.86,790.19
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1079.4,780.62
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1061.04,769.66
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1038.99,756.47
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,1008.96,738.71
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,975.71,718.83
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,937.04,694.82
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,895.67,668.86
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,846.89,637.96
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,796.37,605.41
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,746.71,573.74
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,689.14,535.63
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,624.11,487.93
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,559.87,439.22
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,487.79,383.4
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,418.72,327.75
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,343.13,265.12
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,272.51,204.49
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,188.7,133.45
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,115.85,54.18
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,40.3,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,15.4,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,42.8,0.99
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,95.35,67.1
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,159.47,122.89
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,210.96,168.38
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,267.05,216.77
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,320.6,261.89
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,378.14,308.94
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,498.84,405.29
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,629.09,505.46
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,597.19,477.97
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,555.48,442.84
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,697.01,551.81
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,838.14,652.41
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,753.29,587.48
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,635.42,495.0
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,612.42,475.65
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,564.92,437.95
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,572.87,443.29
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,579.8,447.67
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,574.64,442.37
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,568.47,436.47
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,531.39,408.09
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,471.94,363.32
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,432.31,332.75
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,392.91,302.16
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,582.41,448.37
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,722.64,553.36
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,754.17,576.99
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,761.92,584.77
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,772.8,594.45
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,771.66,595.03
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,717.03,556.53
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,662.38,517.15
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,641.91,503.83
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,613.99,484.18
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,550.19,434.92
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,488.59,386.5
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,421.27,333.72
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,357.38,281.84
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,286.41,222.78
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,221.92,167.43
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,146.95,103.96
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,80.97,32.67
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,27.71,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,26.06,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,109.79,76.53
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,198.08,149.9
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,267.8,209.46
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,344.75,273.59
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,269.76,216.57
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,161.8,128.27
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,324.64,261.22
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,502.81,399.79
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,615.85,484.09
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,728.13,563.77
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,780.17,595.63
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,831.33,626.45
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,648.78,494.09
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,387.91,295.7
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,701.72,532.14
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,965.3,707.07
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,833.0,615.53
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,657.3,488.25
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,555.73,415.11
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,451.43,337.75
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,559.65,417.94
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,667.29,494.33
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,843.93,620.04
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,994.1,717.09
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,974.73,703.73
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,952.17,690.11
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,922.37,672.31
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,889.9,652.73
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,657.04,493.01
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,409.94,310.33
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,589.01,449.16
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,718.25,544.73
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,662.33,506.44
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,606.49,467.64
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,543.6,421.7
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,482.39,375.56
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,412.68,321.38
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,347.15,268.82
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,270.27,206.27
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,205.9,152.31
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,132.13,91.51
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,67.11,21.28
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,22.6,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,16.91,7.73
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,27.27,17.01
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,40.51,28.41
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,54.12,39.96
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,68.7,52.11
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,83.34,64.07
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,130.33,102.71
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,191.39,151.9
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,224.74,177.92
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,259.24,204.5
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,296.69,233.05
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,335.31,262.05
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,509.39,396.45
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,658.16,506.79
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,693.0,529.41
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,745.64,564.57
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,703.89,533.3
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,677.17,512.69
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,691.21,521.84
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,703.99,529.85
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,696.98,524.49
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,688.54,518.34
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,725.37,545.4
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,759.65,570.17
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,713.11,536.55
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,666.49,503.14
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,669.42,507.08
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,669.23,508.51
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,766.23,581.86
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,832.4,628.52
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,591.01,455.48
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,345.18,267.4
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,376.51,295.18
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,412.95,324.82
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,368.9,290.57
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,325.89,256.88
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,278.75,220.2
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,233.23,183.61
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,184.74,143.24
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,139.42,104.58
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,89.32,61.99
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,41.74,7.79
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,14.82,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,52.22,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,120.21,82.18
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,197.35,149.28
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,265.89,208.36
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,343.37,273.41
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,409.95,328.29
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,480.98,384.72
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,542.93,432.36
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,606.68,479.82
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,520.92,410.24
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,387.07,303.01
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,415.75,323.89
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,444.12,343.57
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,676.17,519.53
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,893.83,669.74
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,925.49,685.98
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,954.26,701.65
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,977.22,713.8
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,996.97,723.9
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,1014.49,732.6
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,1016.06,731.2
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,1018.2,731.94
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,1016.79,730.57
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,1008.72,725.68
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,997.17,718.79
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,810.66,596.31
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,579.08,431.19
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,770.88,573.74
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,908.11,666.51
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,591.88,447.64
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,232.27,175.48
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,527.68,406.06
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,728.32,551.47
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,676.34,515.68
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,620.63,477.35
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,558.16,431.81
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,497.15,385.92
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,426.79,331.31
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,360.46,278.08
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,286.28,217.47
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,219.58,161.41
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,141.28,96.46
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,71.09,7.84
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,24.45,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,39.01,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,109.58,74.17
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,181.48,136.95
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,247.64,193.57
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,327.76,260.25
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,394.64,314.86
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,466.2,370.89
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,530.11,418.27
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,596.46,465.34
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,653.51,503.84
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,710.84,539.87
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,643.54,485.59
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,549.09,412.17
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,719.7,535.63
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,888.16,645.29
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,920.65,663.11
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,950.4,680.84
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,974.16,696.18
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,994.77,709.72
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,1015.68,722.86
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,1020.49,726.0
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,1022.62,727.84
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,1021.19,727.65
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,1014.04,722.61
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,1003.36,715.56
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,808.97,589.79
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,569.79,421.24
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,770.51,569.26
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,916.0,666.51
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,877.63,642.49
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,836.97,618.45
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,787.95,587.6
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,737.77,555.45
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,682.1,519.54
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,629.22,483.89
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,565.23,437.47
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,502.8,390.65
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,432.99,336.47
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,367.1,283.49
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,292.13,222.03
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,224.64,165.03
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,144.76,98.13
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,73.01,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,25.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,51.83,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,137.95,92.66
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,221.13,166.78
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,292.41,228.49
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,372.47,295.48
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,441.23,351.39
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,514.2,408.18
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,576.14,454.79
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,642.36,502.79
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,700.19,542.75
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,757.75,581.01
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,809.03,614.57
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,858.92,646.76
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,901.35,672.69
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,931.48,690.24
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,965.06,710.08
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,995.79,727.91
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,1018.69,741.64
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,1038.16,753.31
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,1052.08,760.06
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,1062.36,764.66
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,1064.62,765.89
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,1063.08,764.96
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,1055.12,758.66
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,1043.43,750.24
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,1024.01,738.59
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,1001.12,724.87
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,972.99,707.84
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,941.77,688.84
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,902.87,664.31
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,861.52,638.07
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,814.24,607.96
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,772.59,581.37
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,715.65,544.45
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,658.25,506.44
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,593.71,459.49
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,530.29,411.77
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,459.06,357.04
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,393.63,304.53
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,314.99,239.62
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,244.36,179.46
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,160.06,107.86
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,83.95,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,29.4,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,47.96,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,135.06,89.48
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,219.77,165.6
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,292.86,229.24
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,375.57,299.15
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,443.83,356.04
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,513.92,412.27
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,578.6,461.58
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,644.96,510.27
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,701.84,549.59
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,758.29,587.44
