Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,808.04,618.58
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,847.73,642.14
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,888.77,667.3
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,927.4,690.49
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,959.01,709.14
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,987.58,725.75
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,1009.3,738.96
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,1027.58,750.07
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,1039.3,755.96
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,1047.34,759.66
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,1049.54,760.91
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,1048.01,759.98
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,918.55,674.38
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,737.01,546.29
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,891.82,658.75
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,985.81,720.63
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,957.45,702.47
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,926.07,683.22
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,888.26,659.29
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,848.06,633.61
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,803.83,604.92
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,750.23,569.34
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,693.65,531.97
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,636.78,493.15
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,572.47,445.38
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,512.49,399.37
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,440.81,343.86
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,373.22,289.49
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,294.86,224.73
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,224.81,165.23
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,120.54,80.51
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,25.86,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,24.46,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,103.8,67.34
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,177.29,133.39
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,246.36,192.56
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,329.64,262.15
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,397.55,318.23
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,470.27,376.12
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,538.66,427.98
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,610.26,480.24
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,667.34,520.33
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,724.58,557.91
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,772.13,586.47
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,823.06,616.51
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,865.3,642.31
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,905.42,666.34
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,938.93,684.88
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,969.74,701.5
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,992.9,713.74
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,1012.81,724.02
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,891.76,644.66
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,728.36,530.58
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,909.23,657.84
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,1036.61,737.45
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,1029.6,733.15
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,1018.96,728.12
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,1000.52,717.7
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,978.72,705.28
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,951.95,688.29
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,922.08,669.35
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,884.48,647.94
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,853.21,630.49
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,806.73,601.2
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,758.53,570.36
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,702.95,534.57
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,646.9,497.48
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,584.12,451.67
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,522.3,405.03
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,450.88,350.01
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,385.67,297.59
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,308.6,233.95
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,239.3,174.82
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,154.02,101.41
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,76.1,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,51.03,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,141.04,90.24
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,230.17,173.17
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,304.41,238.25
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,385.49,307.18
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,455.65,364.92
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,529.67,423.06
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,595.65,472.91
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,663.2,521.95
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,720.29,560.93
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,776.81,598.62
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,819.55,626.0
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,867.8,656.9
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,908.65,681.61
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,946.97,704.36
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,978.15,722.58
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,1006.17,738.71
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,1027.92,752.26
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,1046.12,763.67
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,1056.21,768.48
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,1062.5,771.06
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,1063.7,771.68
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,1061.12,770.08
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,1051.72,763.21
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,1038.63,754.18
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,1019.38,742.42
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,996.7,728.58
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,966.34,710.12
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,933.05,689.69
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,893.61,664.71
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,851.82,637.97
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,811.55,612.04
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,761.28,578.8
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,704.38,541.04
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,647.16,502.24
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,581.63,453.59
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,517.54,404.53
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,448.34,350.55
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,380.96,295.99
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,301.47,230.36
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,230.54,169.87
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,145.74,95.61
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,56.7,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,28.28,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,108.25,66.05
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,189.16,140.72
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,258.95,200.97
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,338.21,267.6
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,405.57,323.72
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,477.63,381.66
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,541.19,431.38
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,606.99,481.31
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,660.15,519.38
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,716.6,557.96
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,620.06,482.51
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,470.49,364.85
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,545.95,420.71
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,605.93,463.58
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,628.06,477.5
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,648.96,490.6
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,666.43,502.68
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,682.85,514.05
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,571.74,430.83
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,457.83,344.45
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,509.91,383.24
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,539.62,405.27
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,501.25,376.02
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,441.43,331.58
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,491.27,369.29
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,518.04,389.96
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,445.29,336.1
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,355.58,269.26
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,354.58,269.7
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,352.64,269.18
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,584.0,448.88
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,738.53,562.78
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,409.64,320.72
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,64.77,46.24
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,315.96,250.44
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,500.63,391.45
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,432.41,337.16
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,365.93,283.37
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,286.72,217.81
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,216.47,158.06
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,133.77,85.32
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,46.57,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,15.18,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,88.52,51.72
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,159.17,117.85
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,227.83,176.51
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,307.98,243.85
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,378.14,302.0
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,450.44,360.16
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,516.89,412.17
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,586.49,465.05
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,643.47,506.64
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,700.84,546.42
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,751.83,580.55
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,797.64,610.46
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,703.01,539.75
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,575.74,441.34
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,760.68,579.61
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,938.96,700.02
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,798.87,600.31
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,628.88,473.3
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,548.82,414.01
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,488.46,367.51
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,552.19,415.55
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,615.28,461.82
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,485.92,366.14
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,336.36,253.71
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,671.12,509.04
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,929.76,688.37
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,602.65,458.59
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,219.77,166.44
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,550.14,424.84
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,790.79,597.52
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,730.38,554.68
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,670.56,513.63
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,613.39,473.53
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,556.91,432.93
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,481.91,376.75
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,417.7,327.21
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,347.82,272.46
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,283.66,220.67
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,198.43,151.56
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,134.18,98.44
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,74.41,46.17
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,3.84
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.71,15.15
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,42.14,29.14
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,58.41,42.86
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,76.19,57.71
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,93.99,72.34
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,129.39,101.23
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,178.09,140.27
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,188.41,147.92
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,185.05,144.73
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,198.55,154.75
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,212.2,164.72
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,193.63,149.51
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,175.1,134.42
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,89.06,66.15
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,11.59,3.74
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.01,4.09
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,12.43,4.42
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,37.79,24.87
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,63.25,45.23
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,77.06,56.18
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,91.5,67.59
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,129.19,97.31
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,168.29,127.76
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,86.85,63.99
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,12.42,4.42
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,30.67,19.2
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,48.97,33.89
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,41.87,28.31
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,34.78,22.7
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,30.62,19.38
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,26.45,16.04
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,16.09,7.59
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,15.27,3.98
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,27.98,17.14
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,46.07,32.74
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,63.92,47.98
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,83.3,64.39
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,102.9,80.76
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,130.98,104.13
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,171.68,137.57
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,196.02,156.82
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,220.98,176.33
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,242.18,192.49
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,263.73,208.74
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,240.22,189.23
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,200.62,157.04
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,185.58,144.75
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,170.72,132.59
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,196.35,152.96
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,222.44,173.5
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,253.03,197.19
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,306.26,238.03
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,220.35,170.88
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,158.71,122.05
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,186.79,144.25
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,215.45,166.57
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,196.33,151.57
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,177.48,136.84
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,207.53,161.07
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,237.99,185.44
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,165.8,128.74
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,97.36,73.92
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,60.17,43.89
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,24.79,14.9
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,31.0,20.1
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,37.21,25.33
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,32.63,21.59
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,28.06,17.82
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,22.67,13.36
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,17.29,8.83
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,12.74,4.93
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.21,1.01
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.51,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,9.46,0.0
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,18.97,9.82
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,31.42,20.69
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,44.56,32.07
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,58.84,44.3
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,73.15,56.39
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,99.29,78.1
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,125.9,99.83
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,142.8,113.29
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,160.08,126.89
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,182.33,144.43
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,205.13,162.17
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,218.15,171.82
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,231.35,181.55
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,207.82,162.07
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,184.51,142.9
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,136.92,105.02
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,91.52,68.58
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,182.43,141.48
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,301.22,233.78
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,265.46,205.73
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,251.73,195.05
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,243.68,188.51
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,235.72,182.07
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,159.27,122.31
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,87.1,64.86
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,251.67,197.88
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,435.4,339.29
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,279.59,218.8
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,138.94,106.73
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,94.94,71.88
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,53.89,38.7
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,126.08,98.67
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,200.41,159.46
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,172.68,137.01
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,145.96,115.3
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,118.46,92.81
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,85.4,65.35
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,117.65,90.63
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,133.51,99.25
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,73.31,42.33
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,12.12,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,12.37,1.09
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,25.08,14.82
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,42.74,30.18
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,60.15,45.16
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,78.53,60.85
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,96.9,76.29
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,115.91,91.96
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,135.51,107.9
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,105.15,82.28
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,77.03,58.58
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,84.04,64.09
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,91.09,69.56
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,71.91,53.6
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,53.96,38.74
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,56.07,40.32
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,58.17,41.88
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,59.86,43.19
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,61.55,44.51
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,135.7,104.31
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,215.7,167.53
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,110.15,83.86
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,14.92,6.58
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,23.22,13.41
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,31.53,20.23
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,24.46,14.45
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,17.39,8.67
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,24.85,14.83
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,32.32,21.01
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,85.93,64.97
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,145.82,113.53
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,75.4,56.56
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,12.38,4.65
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,8.65,1.59
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,73.48,27.79
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,157.55,116.86
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,224.93,176.43
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,306.96,246.59
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,175.54,142.71
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,60.97,45.3
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,122.57,95.73
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,79.09,59.74
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,40.59,27.93
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,30.64,19.68
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,20.69,11.44
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,60.66,44.09
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,102.39,77.6
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,137.02,105.25
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,172.71,133.47
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,184.3,142.22
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,196.02,151.08
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,164.31,126.02
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,133.37,101.5
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,143.78,109.87
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,154.34,118.29
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,120.19,91.28
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,87.12,64.95
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,82.26,61.17
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,77.42,57.38
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,83.71,62.58
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,90.18,67.94
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,80.4,60.18
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,70.7,52.46
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,58.46,42.7
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,46.36,32.92
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,274.43,223.46
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,449.73,359.74
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,377.89,300.9
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,308.41,243.74
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,230.58,178.4
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,162.99,120.31
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,89.6,48.11
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,15.65,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,8.64,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,17.31,8.31
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,29.35,18.82
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,41.92,29.66
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,55.26,41.09
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,68.63,52.37
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,77.14,59.44
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,85.76,66.5
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,87.8,68.01
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.03,69.67
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,120.19,94.36
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,151.12,119.38
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,152.81,120.45
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,154.66,121.71
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,182.92,144.3
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,211.81,167.1
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,182.82,143.53
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,154.46,120.47
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,208.26,163.98
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,263.84,208.29
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,257.67,203.2
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,251.56,198.34
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,324.5,256.66
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,377.43,298.66
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,269.17,213.1
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,152.89,119.37
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,144.55,112.89
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,136.32,106.37
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,110.24,85.35
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,84.76,64.66
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,55.99,41.04
