Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,39.03,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,106.96,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,200.22,150.17
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,297.67,240.25
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,373.31,308.05
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,456.09,379.26
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,521.58,433.41
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,594.63,490.96
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,656.46,536.22
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,718.91,579.7
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,771.78,614.65
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,823.74,647.96
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,868.18,676.95
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,910.68,704.21
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,945.69,724.93
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,967.46,736.42
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,991.98,749.8
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,1013.35,760.67
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,1029.45,766.72
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,1042.16,770.34
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,1046.05,771.99
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,1046.34,771.56
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,1040.28,765.73
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,1030.65,757.86
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,1013.69,748.1
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,993.41,736.31
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,965.83,720.24
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,935.33,702.14
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,898.04,680.15
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,867.37,662.44
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,820.76,632.32
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,772.54,600.56
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,715.41,560.81
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,658.05,520.11
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,591.24,470.66
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,526.05,419.58
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,448.29,358.15
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,379.53,300.95
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,288.15,223.76
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,208.21,147.5
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,93.35,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.19,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,181.05,136.31
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,332.73,272.27
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,410.31,343.84
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,494.26,418.37
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,566.08,479.8
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,635.09,536.47
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,697.7,583.79
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,760.75,629.91
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,815.97,668.66
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,870.3,705.74
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,915.31,734.28
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,958.07,760.4
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,994.67,782.13
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,1028.38,801.57
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,1053.64,816.74
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,1075.41,829.49
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,1090.39,836.49
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,1101.58,841.04
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,1106.03,843.27
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,1106.55,843.11
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,1100.34,837.08
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,1090.25,828.72
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1072.89,817.26
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,1051.87,803.54
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,1023.83,785.64
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,992.54,765.57
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,955.04,741.14
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,914.89,714.71
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,866.31,681.99
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,816.17,647.7
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,758.75,607.45
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,700.83,565.96
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,634.74,517.13
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,574.9,469.27
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,497.23,405.66
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,423.62,342.59
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,331.66,262.38
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,249.6,180.05
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,111.36,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,44.94,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,119.9,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,212.24,158.21
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,306.18,249.17
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,381.52,317.52
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,459.63,385.65
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,527.19,441.93
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,597.23,497.69
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,658.06,544.73
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,719.4,590.37
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,772.29,627.55
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,824.22,663.29
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,869.03,693.88
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,911.87,722.75
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,946.6,744.2
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,968.08,756.18
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,992.76,772.06
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,1014.3,785.74
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,1029.69,793.77
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,1041.68,799.6
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,1045.74,802.08
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,1046.22,802.38
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,1039.98,796.79
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,1030.19,789.03
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,1013.48,778.22
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,993.45,765.31
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,965.19,745.37
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,934.06,723.54
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,907.05,706.01
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,867.68,679.58
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,820.32,647.19
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,771.49,613.29
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,714.15,572.3
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,656.6,530.34
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,589.83,479.79
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,524.68,427.64
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,451.31,367.49
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,379.12,306.0
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,288.77,227.91
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,209.49,150.49
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,94.18,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.21
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.36,17.53
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,41.68,30.29
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,55.88,42.86
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,70.57,55.62
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,85.29,68.17
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,162.5,134.83
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,236.44,197.2
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,215.45,178.03
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,177.76,145.11
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,252.26,207.01
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,314.32,257.35
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,284.34,231.27
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,253.43,204.66
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,189.98,152.57
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,147.16,116.86
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,104.76,81.76
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,65.66,49.26
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,83.68,64.21
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,102.82,80.01
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,100.54,78.13
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,98.28,76.31
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,59.8,44.45
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,23.17,13.86
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,169.03,137.0
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,332.31,269.91
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,377.03,307.37
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,399.77,327.81
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,244.81,201.29
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,79.66,61.87
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,70.75,54.72
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,61.89,47.41
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,53.09,39.96
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,44.7,32.77
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,35.55,24.89
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,26.41,16.91
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,18.13,9.56
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.87,1.99
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.39,0.05
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,12.33,4.86
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,18.12,10.09
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,23.91,15.31
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,30.13,20.85
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,36.36,26.33
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,28.48
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,41.36,30.6
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,45.12,33.73
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,48.88,36.82
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.7
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,58.08,44.56
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,87.24,69.43
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,118.58,95.93
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,107.37,86.28
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,96.53,77.01
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,121.75,98.31
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,147.8,120.17
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,104.7,83.78
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,64.83,49.95
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,43.55,31.72
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,22.35,13.54
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,31.89,21.75
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,41.45,29.96
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,56.85,43.18
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,72.3,56.44
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,43.91,32.22
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,15.69,7.94
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,46.79,34.88
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,79.68,63.27
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,71.71,56.65
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,63.81,50.03
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,54.05,41.62
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,44.7,33.47
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,35.96,25.76
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.24,17.97
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,10.5
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,2.77
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.23,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.69,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.92,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.16,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.4,0.82
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,22.27,13.79
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,37.2,26.74
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,48.45,36.39
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,59.72,46.01
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,59.73,45.9
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,59.74,45.82
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,46.83,34.6
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,33.95,23.47
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,33.13,22.73
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,32.31,22.01
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,62.73,47.86
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,94.6,74.73
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,110.78,88.27
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,127.37,102.15
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,184.93,150.76
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,245.09,200.94
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,154.16,125.29
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,70.65,54.61
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,40.19,28.72
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.91,2.83
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,184.99,154.18
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,367.38,306.29
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,333.39,278.18
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,300.16,250.97
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,272.04,228.28
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,244.28,205.51
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,212.25,178.31
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,181.01,151.37
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,147.87,122.53
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,115.84,94.13
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,72.25,55.46
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,39.32,25.06
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,17.38,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.41,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.28,2.01
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,17.3,9.05
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,26.0,16.92
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,34.72,24.75
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,43.87,32.82
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,53.26,40.96
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,41.77,30.92
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,21.1
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,33.47,23.6
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,36.39,26.07
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,45.78
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,83.34,66.21
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,74.96,58.79
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,67.29,52.08
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,38.12,27.14
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,56.05,42.43
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,105.7,84.3
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,92.31,72.94
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,79.21,61.92
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,114.16,91.22
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,151.06,121.72
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,115.3,92.0
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,81.1,63.42
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,111.9,89.49
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,144.86,117.17
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,96.38,76.62
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,52.22,39.27
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,77.83,61.3
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,107.27,86.48
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,96.37,77.36
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,85.57,68.29
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,327.03,278.33
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,495.74,415.92
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,419.4,349.81
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,348.09,287.24
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,266.17,213.96
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,193.7,141.33
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,87.92,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,80.26,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,192.28,130.67
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,296.43,240.9
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,368.87,310.35
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,453.92,388.11
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,524.96,451.48
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,599.24,515.51
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,431.72,371.95
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,188.67,158.29
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,207.19,173.77
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,226.0,189.0
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,165.77,137.1
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,122.74,99.5
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,104.21,83.47
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,86.69,68.35
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,93.46,73.86
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,100.3,79.38
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,115.2,91.63
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,130.4,104.05
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,116.96,92.81
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,103.83,81.86
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,113.21,89.72
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,122.79,97.74
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,107.74,85.24
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,92.97,72.97
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,93.1,73.18
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,93.29,73.46
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,73.25,56.67
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,54.72,41.09
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,70.89,54.94
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,89.37,70.76
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,79.95,63.02
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,70.6,55.26
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,299.83,255.11
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,459.99,387.46
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,380.64,318.96
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,310.32,257.13
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,223.11,180.07
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,147.73,108.03
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,67.3,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,55.66,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,158.16,104.43
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,253.11,205.3
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,328.83,274.89
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,412.52,348.29
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,479.46,405.29
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,549.73,462.48
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,610.89,510.09
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,673.25,555.27
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,455.5,380.12
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,151.38,123.16
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,174.7,143.15
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,198.62,162.5
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,209.41,170.68
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,220.38,179.02
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,384.84,313.23
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,514.46,414.34
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,520.73,416.73
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,526.29,419.64
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,535.67,426.77
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,544.46,433.48
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,540.92,430.45
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,536.69,427.07
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,512.64,408.69
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,488.39,390.28
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,593.72,473.03
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,692.42,547.17
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,770.13,603.33
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,822.88,638.81
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,691.99,544.83
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,556.5,444.42
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,508.13,408.41
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,460.77,371.58
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,409.48,331.19
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,359.48,290.82
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,302.3,245.92
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,248.42,201.37
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,183.94,145.86
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,126.39,91.08
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,57.74,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.68,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,56.71,33.47
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,113.84,91.91
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,157.64,133.48
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,204.61,177.29
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,253.66,222.2
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,306.66,269.77
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,219.26,191.48
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,110.66,92.46
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,101.72,84.46
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,93.8,77.31
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,135.45,113.86
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,178.86,151.57
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,287.28,246.8
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,403.56,346.69
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,353.11,302.41
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,321.25,273.82
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,412.07,351.96
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,482.92,412.37
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,522.71,446.4
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,562.12,479.97
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,457.4,390.31
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,331.83,282.07
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,324.62,276.36
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,317.48,270.55
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,299.5,255.46
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,281.82,240.61
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,264.31,225.99
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,247.06,211.54
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,175.45,149.0
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,123.93,103.39
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,110.97,92.49
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,98.13,81.54
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,84.34,69.45
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,70.62,57.28
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,56.4,44.6
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,42.15,31.71
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,28.87,19.51
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,16.5,7.72
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.23,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
