Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,61.44,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,169.82,106.07
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,275.97,228.1
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,210.83,180.32
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,92.44,77.12
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,116.74,99.32
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,141.8,121.68
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,146.99,125.7
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,139.59,118.5
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,155.08,131.61
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,170.88,144.76
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,233.75,198.7
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,283.87,240.69
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,300.1,253.1
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,316.51,265.63
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,397.47,332.3
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,460.11,382.56
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,500.27,413.52
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,540.66,444.14
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,596.27,486.34
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,629.26,510.87
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,665.67,537.91
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,720.95,577.68
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,682.54,548.56
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,663.65,534.33
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,562.39,455.33
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,444.96,363.05
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,423.73,348.13
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,402.24,332.02
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,304.96,253.04
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,196.87,163.11
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,177.07,147.55
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,157.74,131.69
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,382.46,325.76
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,534.08,447.32
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,460.85,384.88
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,388.14,322.44
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,297.76,242.61
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,217.94,163.49
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,99.22,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,11.1,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,121.37,69.87
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,232.81,188.81
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,309.55,260.37
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,394.56,336.23
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,295.29,253.81
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,136.18,114.44
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,104.49,86.71
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,83.95,68.13
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,435.42,375.23
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,774.7,642.55
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,499.83,421.95
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,139.29,113.97
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,136.85,112.09
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,134.69,109.9
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,166.13,136.29
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,198.45,163.05
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,183.23,149.75
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,168.29,136.82
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,165.64,134.59
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,163.1,132.45
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,218.75,179.23
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,298.59,244.74
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,269.77,220.88
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,222.27,181.87
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,210.24,172.19
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,198.45,162.61
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,142.88,116.2
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,90.19,71.61
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,76.46,60.11
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,63.06,48.78
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,56.79,43.59
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,50.52,38.35
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,306.78,263.77
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,502.91,425.27
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,425.24,357.64
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,352.6,293.55
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,266.39,216.68
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,190.28,142.11
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,87.74,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,42.2,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,143.55,75.96
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,245.34,194.32
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,321.34,265.39
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,405.77,340.81
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,264.27,224.28
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,58.48,44.84
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,93.82,75.24
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,130.63,106.36
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,102.38,81.75
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,76.69,59.45
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,188.62,154.23
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,302.27,247.73
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,286.14,232.88
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,269.2,217.63
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,350.18,284.58
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,454.22,368.22
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,491.7,397.42
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,529.36,426.67
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,477.32,384.13
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,402.84,324.11
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,364.72,292.77
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,326.91,261.56
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,495.82,400.27
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,659.81,530.04
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,423.45,342.78
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,144.11,113.09
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,90.79,69.94
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,43.06,30.5
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,255.88,211.36
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,441.42,362.3
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,404.76,333.12
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,368.55,304.59
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,460.68,381.28
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,524.53,431.85
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,448.58,368.34
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,377.33,307.0
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,287.77,228.95
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,208.71,152.96
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,95.8,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,119.97,58.92
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,251.72,201.44
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,328.06,273.8
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,413.07,350.03
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,482.78,411.19
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,552.66,470.24
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,614.2,519.27
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,676.77,566.03
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,731.56,605.18
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,785.88,642.8
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,830.83,672.38
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,874.1,700.02
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,909.71,720.17
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,932.57,730.86
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,958.6,745.82
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,981.67,758.37
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,999.74,766.48
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,1014.57,772.31
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,1019.65,769.99
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,1021.26,765.19
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,1016.86,756.2
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,1009.02,744.78
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,993.68,734.43
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,975.1,722.26
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,949.42,705.43
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,920.9,686.9
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,895.05,672.4
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,856.82,649.4
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,808.48,620.0
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,758.95,588.97
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,703.99,552.26
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,648.78,514.44
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,583.18,466.67
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,519.22,417.0
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,448.32,361.56
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,378.18,304.03
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,289.61,229.0
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,211.49,155.29
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,96.91,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,104.67,45.18
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,214.52,168.35
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,290.98,239.0
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,376.21,313.98
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,450.4,377.12
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,529.53,441.72
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,592.32,492.12
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,656.67,541.17
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,714.43,583.65
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,768.16,622.27
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,814.08,653.83
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,858.45,683.8
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,898.75,710.43
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,936.95,735.31
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,963.2,752.69
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,986.46,768.09
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,998.04,773.93
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,1017.7,785.61
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,1024.07,789.93
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,1026.93,792.12
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,1022.86,789.71
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,1015.28,785.19
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,999.8,774.48
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,981.03,761.91
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,957.16,745.82
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,930.32,727.72
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,895.49,705.26
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,858.31,680.95
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,818.2,652.98
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,767.92,617.16
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,712.94,578.01
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,657.65,537.75
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,591.44,487.12
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,526.89,434.5
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,455.8,375.58
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,385.57,315.18
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,295.37,236.71
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,215.81,160.69
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,99.28,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,109.8,42.96
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,229.64,182.65
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,306.82,255.47
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,393.04,331.93
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,462.61,391.91
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,536.17,452.34
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,534.51,449.51
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,517.85,434.31
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,442.12,369.71
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,353.88,293.95
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,289.98,240.23
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,238.23,195.3
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,177.19,143.97
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,134.91,107.76
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,199.99,162.06
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,289.65,234.46
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,253.81,204.29
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,200.24,160.32
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,237.39,190.54
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,298.04,238.42
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,276.89,220.8
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,235.59,187.67
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,211.34,168.34
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,187.56,149.19
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,269.74,216.81
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,334.87,269.42
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,245.65,197.64
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,146.74,116.62
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,298.35,244.38
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,428.05,349.24
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,543.18,442.44
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,631.03,511.65
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,565.24,460.29
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,501.33,409.71
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,424.7,348.07
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,352.88,287.82
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,266.1,213.37
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,189.3,141.62
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,88.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.35
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,17.71,9.84
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,24.75,16.25
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,31.8,22.61
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,38.86,28.88
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,46.35,35.43
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,53.86,41.9
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,58.46,45.74
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,63.06,49.54
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,69.94,55.39
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,77.06,61.41
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,91.22,73.32
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,105.6,85.29
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,94.53,75.59
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,83.85,66.3
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,106.9,85.6
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,130.7,105.27
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,127.22,102.27
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,123.82,99.42
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,126.74,101.69
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,129.75,104.02
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,118.8,94.97
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,108.01,86.05
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,95.96,75.91
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,84.08,65.9
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,85.66,67.37
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,87.36,68.93
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,73.21,57.08
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,59.71,45.73
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,53.86,40.92
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,48.02,36.05
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,279.06,237.22
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,448.47,374.76
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,374.02,311.63
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,305.2,252.77
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,224.09,181.81
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,152.7,115.4
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,71.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,95.12,24.09
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,203.24,158.21
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,279.92,230.37
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,365.86,306.87
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,439.25,370.73
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,517.6,436.53
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,580.15,487.84
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,644.36,538.04
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,387.74,327.43
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,65.62,50.01
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,77.81,60.2
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,90.15,70.26
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,113.28,89.02
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,137.0,107.99
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,148.94,117.43
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,161.08,126.98
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,192.76,152.62
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,225.21,178.62
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,218.31,172.87
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,211.54,167.32
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,228.2,180.66
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,266.12,210.77
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,333.44,266.06
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,420.86,336.12
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,696.46,557.29
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,918.36,721.1
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,883.34,696.51
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,846.03,671.4
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,804.5,641.65
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,761.09,610.27
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,706.97,570.94
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,652.51,530.68
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,587.17,479.97
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,527.9,431.13
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,453.17,369.94
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,382.86,310.3
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,293.38,232.87
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,214.17,158.98
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,99.91,0.01
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,105.68,18.62
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,225.2,170.08
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,301.64,241.38
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,387.41,315.88
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,456.48,374.89
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,529.74,435.06
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,592.29,485.08
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,652.47,530.56
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,706.66,569.6
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,760.43,607.52
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,639.9,513.84
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,485.34,388.49
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,707.49,562.88
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,927.95,720.41
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,955.91,737.16
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,980.98,752.97
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,998.7,762.55
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,1013.13,769.96
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,1009.05,765.94
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,1013.18,767.84
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,1013.91,765.97
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,1011.17,762.09
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,997.79,752.91
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,981.12,741.72
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,960.31,727.85
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,936.36,711.94
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,912.14,696.47
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,875.31,672.15
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,797.16,617.2
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,720.21,562.53
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,669.14,525.98
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,614.19,485.68
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,554.97,440.66
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,496.81,394.73
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,425.65,339.18
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,358.67,284.58
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,280.44,218.77
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,210.41,154.47
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,98.4,6.54
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,22.42,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,50.9,37.72
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,82.92,68.64
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,125.42,108.31
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,156.62,137.71
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,188.85,167.61
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,217.29,193.14
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,246.18,218.56
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,272.28,241.1
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,298.8,263.65
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,297.78,261.73
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,312.51,273.33
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,409.42,358.47
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,491.82,429.96
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,487.68,424.11
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,482.06,417.29
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,486.96,420.87
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,491.26,424.0
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,591.89,510.42
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,670.63,577.64
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,774.03,665.38
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,862.21,737.79
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,949.5,806.6
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,1010.48,853.93
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,925.15,787.4
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,835.53,717.24
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,811.28,698.8
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,784.16,677.76
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,791.36,684.86
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,797.75,691.23
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,742.11,646.5
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,685.99,601.0
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,621.85,548.03
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,558.69,492.9
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,481.85,423.56
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,413.96,359.78
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,326.8,278.34
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,248.79,199.59
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,115.44,19.39
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,115.88,4.39
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,251.75,202.83
2016,12,19,8,15,529.0,36.5,4.0,-3.5,118.5,325.59,279.62
2016,12,19,8,30,622.0,44.0,4.0,-3.0,164.0,414.18,362.7
2016,12,19,8,45,676.5,49.5,4.0,-3.0,211.0,485.86,429.36
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,561.32,496.84
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,624.59,550.28
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,688.98,601.32
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,649.23,566.27
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,581.91,507.49
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,586.51,508.55
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,567.52,490.22
